Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,276.0,155.0,1.6,18.1,263.0,349.16,281.54
2018,1,11,14,45,363.0,128.0,1.6,17.85,257.0,372.5,301.36
2018,1,11,15,0,450.0,101.0,1.6,17.6,251.0,382.51,309.95
2018,1,11,15,15,547.5,78.5,1.6,17.6,239.5,400.17,323.24
2018,1,11,15,30,645.0,56.0,1.6,17.6,228.0,406.86,326.59
2018,1,11,15,45,525.0,56.0,1.2,16.5,180.5,328.79,262.32
2018,1,11,16,0,405.0,56.0,0.8,15.4,133.0,257.13,202.63
2018,1,11,16,15,318.0,46.5,0.8,14.8,97.5,195.01,150.14
2018,1,11,16,30,231.0,37.0,0.8,14.2,62.0,141.59,102.43
2018,1,11,16,45,146.5,24.0,0.85,13.65,37.0,85.17,27.97
2018,1,11,17,0,62.0,11.0,0.9,13.1,12.0,27.52,0.0
2018,1,11,17,15,31.0,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,12,7,15,70.5,6.0,1.0,9.2,7.5,0.0,0.0
2018,1,12,7,30,141.0,12.0,1.1,9.7,15.0,11.8,0.0
2018,1,12,7,45,291.0,21.0,1.2,10.2,45.5,16.67,0.0
2018,1,12,8,0,441.0,30.0,1.3,10.7,76.0,47.13,20.25
2018,1,12,8,15,525.5,36.5,1.35,11.1,116.5,87.16,45.64
2018,1,12,8,30,610.0,43.0,1.4,11.5,157.0,134.28,81.1
2018,1,12,8,45,404.0,51.5,1.5,11.95,134.5,132.52,90.77
2018,1,12,9,0,198.0,60.0,1.6,12.4,112.0,109.78,81.44
2018,1,12,9,15,107.0,80.0,1.8,13.05,108.5,110.69,86.0
2018,1,12,9,30,16.0,100.0,2.0,13.7,105.0,102.4,81.18
2018,1,12,9,45,21.0,123.0,2.25,14.35,130.5,127.7,102.13
2018,1,12,10,0,26.0,146.0,2.5,15.0,156.0,155.61,124.93
2018,1,12,10,15,53.0,166.0,2.5,15.35,188.5,189.83,152.77
2018,1,12,10,30,80.0,186.0,2.5,15.7,221.0,226.19,182.17
2018,1,12,10,45,112.5,195.0,2.55,16.1,247.0,259.75,209.19
2018,1,12,11,0,145.0,204.0,2.6,16.5,273.0,291.67,234.76
2018,1,12,11,15,243.5,200.5,2.6,16.7,321.0,355.36,286.36
2018,1,12,11,30,342.0,197.0,2.6,16.9,369.0,418.56,336.91
2018,1,12,11,45,432.0,180.5,2.6,17.05,401.0,471.72,379.22
2018,1,12,12,0,522.0,164.0,2.6,17.2,433.0,520.91,418.19
2018,1,12,12,15,497.5,171.5,2.6,17.25,428.0,521.23,418.01
2018,1,12,12,30,473.0,179.0,2.6,17.3,423.0,519.25,416.29
2018,1,12,12,45,493.5,171.5,2.65,17.4,423.0,529.26,424.68
2018,1,12,13,0,514.0,164.0,2.7,17.5,423.0,537.51,431.63
2018,1,12,13,15,541.0,151.5,2.7,17.4,417.0,542.62,436.59
2018,1,12,13,30,568.0,139.0,2.7,17.3,411.0,545.38,439.73
2018,1,12,13,45,583.5,127.5,2.7,17.25,396.0,542.68,438.32
2018,1,12,14,0,599.0,116.0,2.7,17.2,381.0,534.17,432.48
2018,1,12,14,15,576.5,113.0,2.65,17.0,355.0,508.11,412.49
2018,1,12,14,30,554.0,110.0,2.6,16.8,329.0,480.7,391.23
2018,1,12,14,45,563.0,97.0,2.55,16.55,303.0,460.07,375.44
2018,1,12,15,0,572.0,84.0,2.5,16.3,277.0,436.92,357.09
2018,1,12,15,15,569.0,74.5,2.5,16.3,247.0,408.77,333.71
2018,1,12,15,30,566.0,65.0,2.5,16.3,217.0,378.99,308.17
2018,1,12,15,45,474.0,61.5,1.95,15.05,174.5,312.23,252.49
2018,1,12,16,0,382.0,58.0,1.4,13.8,132.0,248.71,198.64
2018,1,12,16,15,327.0,48.0,1.35,13.1,100.0,201.25,156.98
2018,1,12,16,30,272.0,38.0,1.3,12.4,68.0,158.0,116.43
2018,1,12,16,45,172.0,24.5,1.2,11.7,40.5,94.79,38.93
2018,1,12,17,0,72.0,11.0,1.1,11.0,13.0,30.41,0.0
2018,1,12,17,15,36.0,5.5,1.1,10.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,13,7,15,28.0,5.0,2.15,8.4,5.5,0.0,0.0
2018,1,13,7,30,56.0,10.0,2.2,8.7,11.0,9.83,0.0
2018,1,13,7,45,84.5,24.0,2.25,9.0,30.5,20.06,1.44
2018,1,13,8,0,113.0,38.0,2.3,9.3,50.0,39.53,23.2
2018,1,13,8,15,161.5,53.0,2.35,9.7,78.5,65.67,43.04
2018,1,13,8,30,210.0,68.0,2.4,10.1,107.0,96.8,67.66
2018,1,13,8,45,257.5,80.5,2.45,10.55,140.5,130.13,95.26
2018,1,13,9,0,305.0,93.0,2.5,11.0,174.0,168.91,128.25
2018,1,13,9,15,347.5,103.0,2.55,11.7,208.5,207.24,161.25
2018,1,13,9,30,390.0,113.0,2.6,12.4,243.0,248.89,196.94
2018,1,13,9,45,421.5,120.5,2.65,13.05,274.5,286.81,229.46
2018,1,13,10,0,453.0,128.0,2.7,13.7,306.0,326.43,262.87
2018,1,13,10,15,496.5,129.5,2.65,14.3,337.5,366.86,296.32
2018,1,13,10,30,540.0,131.0,2.6,14.9,369.0,409.13,330.64
2018,1,13,10,45,580.5,128.0,2.55,15.5,396.0,448.83,362.35
2018,1,13,11,0,621.0,125.0,2.5,16.1,423.0,487.27,392.53
2018,1,13,11,15,732.0,104.0,2.45,16.6,466.0,548.13,440.19
2018,1,13,11,30,843.0,83.0,2.4,17.1,509.0,610.38,487.9
2018,1,13,11,45,872.5,78.0,2.4,17.55,524.5,638.65,509.01
2018,1,13,12,0,902.0,73.0,2.4,18.0,540.0,667.37,530.28
2018,1,13,12,15,901.5,73.0,2.4,18.3,540.0,679.58,539.11
2018,1,13,12,30,901.0,73.0,2.4,18.6,540.0,688.63,545.17
2018,1,13,12,45,897.0,73.0,2.4,18.85,533.0,692.13,547.32
2018,1,13,13,0,893.0,73.0,2.4,19.1,526.0,692.39,547.26
2018,1,13,13,15,886.5,72.5,2.35,19.15,511.0,687.19,543.49
2018,1,13,13,30,880.0,72.0,2.3,19.2,496.0,678.86,537.57
2018,1,13,13,45,811.5,82.5,2.25,19.25,460.0,642.89,510.61
2018,1,13,14,0,743.0,93.0,2.2,19.3,424.0,603.75,480.73
2018,1,13,14,15,741.5,86.5,2.15,19.05,399.5,584.85,467.26
2018,1,13,14,30,740.0,80.0,2.1,18.8,375.0,560.84,449.54
2018,1,13,14,45,729.5,74.5,2.0,18.6,344.0,532.68,427.79
2018,1,13,15,0,719.0,69.0,1.9,18.4,313.0,502.57,404.0
2018,1,13,15,15,716.5,62.0,1.9,18.4,281.0,473.36,380.26
2018,1,13,15,30,714.0,55.0,1.9,18.4,249.0,442.08,353.87
2018,1,13,15,45,633.5,53.0,1.45,16.7,204.0,380.04,303.13
2018,1,13,16,0,553.0,51.0,1.0,15.0,159.0,319.4,252.21
2018,1,13,16,15,475.0,43.0,1.05,14.3,119.5,257.46,199.34
2018,1,13,16,30,397.0,35.0,1.1,13.6,80.0,200.78,147.94
2018,1,13,16,45,259.5,24.5,1.1,12.9,48.5,123.97,58.97
2018,1,13,17,0,122.0,14.0,1.1,12.2,17.0,47.28,0.0
2018,1,13,17,15,61.0,7.0,1.15,12.05,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,14,7,15,17.5,4.5,2.25,10.25,5.0,0.0,0.0
2018,1,14,7,30,35.0,9.0,2.3,10.5,10.0,8.85,0.0
2018,1,14,7,45,67.0,22.5,2.3,10.8,28.0,18.89,1.6
2018,1,14,8,0,99.0,36.0,2.3,11.1,46.0,37.14,21.55
2018,1,14,8,15,101.5,45.5,2.25,11.55,60.5,52.87,34.55
2018,1,14,8,30,104.0,55.0,2.2,12.0,75.0,68.62,48.12
2018,1,14,8,45,52.0,61.0,2.15,12.45,71.0,69.89,52.01
2018,1,14,9,0,0.0,67.0,2.1,12.9,67.0,64.72,49.8
2018,1,14,9,15,0.0,72.0,2.0,13.45,72.0,69.62,53.92
2018,1,14,9,30,0.0,77.0,1.9,14.0,77.0,74.5,57.91
2018,1,14,9,45,4.0,91.5,1.8,14.6,93.0,90.2,70.87
2018,1,14,10,0,8.0,106.0,1.7,15.2,109.0,106.33,84.03
2018,1,14,10,15,125.5,136.5,1.6,15.85,192.0,196.16,157.7
2018,1,14,10,30,243.0,167.0,1.5,16.5,275.0,294.79,236.61
2018,1,14,10,45,260.5,176.5,1.4,17.1,297.5,323.19,258.37
2018,1,14,11,0,278.0,186.0,1.3,17.7,320.0,352.04,280.38
2018,1,14,11,15,201.5,197.0,1.25,18.1,295.5,322.52,256.24
2018,1,14,11,30,125.0,208.0,1.2,18.5,271.0,293.19,232.04
2018,1,14,11,45,116.5,213.5,1.15,18.9,273.0,297.3,234.81
2018,1,14,12,0,108.0,219.0,1.1,19.3,275.0,300.81,236.89
2018,1,14,12,15,97.0,220.5,1.05,19.45,271.0,291.45,229.28
2018,1,14,12,30,86.0,222.0,1.0,19.6,267.0,287.58,225.93
2018,1,14,12,45,103.5,220.5,1.0,19.8,274.0,299.33,235.39
2018,1,14,13,0,121.0,219.0,1.0,20.0,281.0,318.1,250.05
2018,1,14,13,15,130.5,214.5,0.9,19.95,279.5,320.81,252.22
2018,1,14,13,30,140.0,210.0,0.8,19.9,278.0,323.06,254.12
2018,1,14,13,45,245.5,191.0,0.7,19.9,304.0,379.86,299.32
2018,1,14,14,0,351.0,172.0,0.6,19.9,330.0,425.86,335.01
2018,1,14,14,15,242.5,162.5,0.55,19.75,268.5,341.64,269.68
2018,1,14,14,30,134.0,153.0,0.5,19.6,207.0,252.49,200.01
2018,1,14,14,45,98.0,133.5,0.45,19.45,171.0,206.76,164.18
2018,1,14,15,0,62.0,114.0,0.4,19.3,135.0,155.59,123.13
2018,1,14,15,15,97.5,110.0,0.4,19.3,139.0,177.1,140.96
2018,1,14,15,30,133.0,106.0,0.4,19.3,143.0,190.1,151.05
2018,1,14,15,45,119.0,90.5,0.6,17.8,119.5,162.45,128.91
2018,1,14,16,0,105.0,75.0,0.8,16.3,96.0,135.48,106.63
2018,1,14,16,15,81.0,58.5,0.85,15.75,72.5,103.86,79.5
2018,1,14,16,30,57.0,42.0,0.9,15.2,49.0,73.76,53.01
2018,1,14,16,45,37.5,25.5,0.95,14.65,29.5,44.53,20.66
2018,1,14,17,0,18.0,9.0,1.0,14.1,10.0,13.84,0.0
2018,1,14,17,15,9.0,4.5,0.95,13.95,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,15,7,15,7.5,2.0,1.05,10.8,2.0,0.0,0.0
2018,1,15,7,30,15.0,4.0,1.1,11.3,4.0,3.93,0.0
2018,1,15,7,45,7.5,6.5,1.1,11.8,6.5,6.26,0.0
2018,1,15,8,0,0.0,9.0,1.1,12.3,9.0,8.67,1.34
2018,1,15,8,15,0.0,12.0,1.25,12.75,12.0,11.57,4.08
2018,1,15,8,30,0.0,15.0,1.4,13.2,15.0,14.46,6.68
2018,1,15,8,45,6.0,36.0,1.55,13.7,37.5,35.96,24.88
2018,1,15,9,0,12.0,57.0,1.7,14.2,60.0,58.08,43.57
2018,1,15,9,15,45.5,96.0,1.65,14.7,111.0,107.14,84.08
2018,1,15,9,30,79.0,135.0,1.6,15.2,162.0,159.53,126.97
2018,1,15,9,45,117.0,151.0,1.55,15.65,195.0,196.16,156.55
2018,1,15,10,0,155.0,167.0,1.5,16.1,228.0,234.25,187.21
2018,1,15,10,15,215.5,171.0,1.55,16.65,263.0,276.4,220.94
2018,1,15,10,30,276.0,175.0,1.6,17.2,298.0,319.79,255.48
2018,1,15,10,45,443.0,153.0,1.6,17.75,362.0,400.73,319.56
2018,1,15,11,0,610.0,131.0,1.6,18.3,426.0,489.01,387.91
2018,1,15,11,15,618.0,132.5,1.6,18.4,439.5,513.26,406.4
2018,1,15,11,30,626.0,134.0,1.6,18.5,453.0,535.9,423.83
2018,1,15,11,45,525.5,163.5,1.55,18.6,434.0,514.94,406.76
2018,1,15,12,0,425.0,193.0,1.5,18.7,415.0,491.43,387.61
2018,1,15,12,15,397.5,200.5,1.35,18.55,408.5,481.95,380.18
2018,1,15,12,30,370.0,208.0,1.2,18.4,402.0,476.99,375.77
2018,1,15,12,45,330.0,212.5,1.1,18.3,384.0,458.58,361.24
2018,1,15,13,0,290.0,217.0,1.0,18.2,366.0,438.73,345.63
2018,1,15,13,15,282.5,211.0,0.9,18.0,352.5,428.2,337.87
2018,1,15,13,30,275.0,205.0,0.8,17.8,339.0,416.67,329.22
2018,1,15,13,45,213.0,201.5,0.65,17.6,302.5,362.86,287.3
2018,1,15,14,0,151.0,198.0,0.5,17.4,266.0,317.36,251.46
2018,1,15,14,15,120.5,182.5,0.5,17.25,234.5,279.27,222.21
2018,1,15,14,30,90.0,167.0,0.5,17.1,203.0,234.43,187.14
2018,1,15,14,45,119.0,147.0,0.5,16.95,190.5,235.54,189.14
2018,1,15,15,0,148.0,127.0,0.5,16.8,178.0,227.47,183.36
2018,1,15,15,15,249.0,110.5,0.5,16.8,185.0,268.26,216.61
2018,1,15,15,30,350.0,94.0,0.5,16.8,192.0,302.63,242.97
2018,1,15,15,45,313.0,82.0,0.6,16.1,159.0,259.88,208.01
2018,1,15,16,0,276.0,70.0,0.7,15.4,126.0,218.91,173.86
2018,1,15,16,15,229.5,56.5,0.65,15.25,95.5,174.45,135.47
2018,1,15,16,30,183.0,43.0,0.6,15.1,65.0,133.43,98.85
2018,1,15,16,45,122.0,28.5,0.55,15.0,40.5,87.18,48.16
2018,1,15,17,0,61.0,14.0,0.5,14.9,16.0,30.85,0.0
2018,1,15,17,15,30.5,7.0,0.55,14.6,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,16,7,15,7.5,5.0,0.4,14.25,5.0,0.0,0.0
2018,1,16,7,30,15.0,10.0,0.4,14.4,10.0,9.83,0.0
2018,1,16,7,45,34.0,24.5,0.35,14.55,27.5,21.52,4.0
2018,1,16,8,0,53.0,39.0,0.3,14.7,45.0,38.32,23.59
2018,1,16,8,15,77.5,55.5,0.4,14.95,68.5,59.97,40.99
2018,1,16,8,30,102.0,72.0,0.5,15.2,92.0,84.31,60.61
2018,1,16,8,45,110.5,86.0,0.6,15.4,112.0,105.59,78.77
2018,1,16,9,0,119.0,100.0,0.7,15.6,132.0,127.62,97.66
2018,1,16,9,15,132.5,117.5,0.6,16.0,158.0,155.3,120.75
2018,1,16,9,30,146.0,135.0,0.5,16.4,184.0,184.17,144.44
2018,1,16,9,45,136.5,146.0,0.4,16.8,196.0,198.72,156.5
2018,1,16,10,0,127.0,157.0,0.3,17.2,208.0,212.25,167.32
2018,1,16,10,15,212.0,168.0,0.25,17.55,260.0,271.88,214.0
2018,1,16,10,30,297.0,179.0,0.2,17.9,312.0,334.75,262.09
2018,1,16,10,45,322.0,182.0,0.2,18.2,333.0,362.36,282.89
2018,1,16,11,0,347.0,185.0,0.2,18.5,354.0,390.59,304.22
2018,1,16,11,15,209.5,185.0,0.2,18.65,288.0,319.96,249.77
2018,1,16,11,30,72.0,185.0,0.2,18.8,222.0,231.28,180.42
2018,1,16,11,45,150.0,198.5,0.25,18.95,277.0,302.67,237.36
2018,1,16,12,0,228.0,212.0,0.3,19.1,332.0,377.87,294.74
2018,1,16,12,15,257.5,206.0,0.35,19.15,341.5,395.5,308.17
2018,1,16,12,30,287.0,200.0,0.4,19.2,351.0,412.82,321.94
2018,1,16,12,45,321.0,201.0,0.5,19.3,368.0,440.34,343.43
2018,1,16,13,0,355.0,202.0,0.6,19.4,385.0,467.07,364.16
2018,1,16,13,15,210.0,189.0,0.65,19.35,296.5,354.42,278.29
2018,1,16,13,30,65.0,176.0,0.7,19.3,208.0,226.67,178.25
2018,1,16,13,45,61.0,174.0,0.75,19.25,203.0,222.3,175.7
2018,1,16,14,0,57.0,172.0,0.8,19.2,198.0,217.96,172.5
2018,1,16,14,15,39.0,147.5,0.85,19.0,165.0,178.95,141.6
2018,1,16,14,30,21.0,123.0,0.9,18.8,132.0,140.46,110.71
2018,1,16,14,45,38.0,116.0,0.95,18.6,130.0,143.51,113.94
2018,1,16,15,0,55.0,109.0,1.0,18.4,128.0,145.75,116.25
2018,1,16,15,15,51.0,90.0,1.0,18.4,106.0,121.54,96.35
2018,1,16,15,30,47.0,71.0,1.0,18.4,84.0,97.39,76.3
2018,1,16,15,45,23.5,45.5,0.8,17.4,52.0,56.73,42.29
2018,1,16,16,0,0.0,20.0,0.6,16.4,20.0,19.29,10.66
2018,1,16,16,15,34.5,21.0,0.65,15.8,25.5,36.98,25.18
2018,1,16,16,30,69.0,22.0,0.7,15.2,31.0,54.96,38.4
2018,1,16,16,45,56.5,17.0,0.75,14.65,22.5,42.8,22.52
2018,1,16,17,0,44.0,12.0,0.8,14.1,14.0,24.24,0.0
2018,1,16,17,15,22.0,6.0,0.8,13.85,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,1.05,11.3,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,1.1,11.9,6.0,5.9,0.0
2018,1,17,7,45,9.5,14.0,1.15,12.5,14.0,13.62,0.97
2018,1,17,8,0,0.0,22.0,1.2,13.1,22.0,21.23,11.5
2018,1,17,8,15,0.0,31.5,1.25,13.6,31.5,30.42,19.85
2018,1,17,8,30,0.0,41.0,1.3,14.1,41.0,39.6,27.93
2018,1,17,8,45,0.0,55.0,1.3,14.55,55.0,53.1,39.54
2018,1,17,9,0,0.0,69.0,1.3,15.0,69.0,66.64,51.04
2018,1,17,9,15,0.5,77.5,1.25,15.55,77.5,75.09,58.04
2018,1,17,9,30,1.0,86.0,1.2,16.1,86.0,83.59,64.98
2018,1,17,9,45,1.0,92.5,1.2,16.65,92.5,90.01,70.09
2018,1,17,10,0,1.0,99.0,1.2,17.2,99.0,96.44,75.14
2018,1,17,10,15,3.0,97.5,1.15,17.55,98.5,95.94,74.5
2018,1,17,10,30,5.0,96.0,1.1,17.9,98.0,95.58,74.01
2018,1,17,10,45,32.0,143.5,1.05,18.3,159.0,159.93,126.38
2018,1,17,11,0,59.0,191.0,1.0,18.7,220.0,225.63,178.41
2018,1,17,11,15,57.0,202.5,1.1,18.9,231.0,238.65,188.2
2018,1,17,11,30,55.0,214.0,1.2,19.1,242.0,251.57,198.11
2018,1,17,11,45,50.0,214.0,1.3,19.35,240.0,250.18,196.78
2018,1,17,12,0,45.0,214.0,1.4,19.6,238.0,248.47,195.27
2018,1,17,12,15,82.5,221.0,1.45,19.7,265.0,282.5,222.67
2018,1,17,12,30,120.0,228.0,1.5,19.8,292.0,324.02,255.46
2018,1,17,12,45,159.0,226.0,1.55,19.9,309.5,350.6,276.7
2018,1,17,13,0,198.0,224.0,1.6,20.0,327.0,377.02,297.81
2018,1,17,13,15,245.0,215.5,1.55,19.95,339.0,408.64,322.82
2018,1,17,13,30,292.0,207.0,1.5,19.9,351.0,431.67,341.19
2018,1,17,13,45,291.5,197.0,1.45,19.85,336.0,419.25,331.94
2018,1,17,14,0,291.0,187.0,1.4,19.8,321.0,405.73,322.02
2018,1,17,14,15,313.5,172.0,1.3,19.6,308.0,400.27,318.62
2018,1,17,14,30,336.0,157.0,1.2,19.4,295.0,392.85,313.5
2018,1,17,14,45,317.5,145.5,1.05,19.15,267.5,362.47,289.81
2018,1,17,15,0,299.0,134.0,0.9,18.9,240.0,331.92,265.77
2018,1,17,15,15,312.0,115.5,0.9,18.9,215.0,310.43,248.99
2018,1,17,15,30,325.0,97.0,0.9,18.9,190.0,294.92,236.08
2018,1,17,15,45,340.5,81.5,0.8,17.7,165.5,274.4,219.23
2018,1,17,16,0,356.0,66.0,0.7,16.5,141.0,251.69,199.48
2018,1,17,16,15,307.5,54.0,0.75,16.0,108.0,204.64,159.21
2018,1,17,16,30,259.0,42.0,0.8,15.5,75.0,161.02,120.52
2018,1,17,16,45,178.0,29.0,0.85,15.05,47.5,108.27,66.96
2018,1,17,17,0,97.0,16.0,0.9,14.6,20.0,43.44,0.0
2018,1,17,17,15,48.5,8.0,0.9,14.5,10.0,7.86,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,11.7,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,12.3,9.0,8.85,0.0
2018,1,18,7,45,9.0,22.0,1.8,12.85,22.0,20.53,5.02
2018,1,18,8,0,0.0,35.0,2.0,13.4,35.0,33.31,21.24
2018,1,18,8,15,2.0,51.5,2.1,13.75,52.0,49.3,35.48
2018,1,18,8,30,4.0,68.0,2.2,14.1,69.0,65.69,49.68
2018,1,18,8,45,26.0,86.5,2.25,14.4,93.5,88.58,68.4
2018,1,18,9,0,48.0,105.0,2.3,14.7,118.0,113.86,89.19
2018,1,18,9,15,73.0,122.0,2.3,15.05,145.5,140.83,111.34
2018,1,18,9,30,98.0,139.0,2.3,15.4,173.0,171.75,136.75
2018,1,18,9,45,117.5,153.5,2.3,15.75,198.0,199.04,159.18
2018,1,18,10,0,137.0,168.0,2.3,16.1,223.0,227.86,182.68
2018,1,18,10,15,104.0,171.5,2.4,16.35,215.0,222.22,178.3
2018,1,18,10,30,71.0,175.0,2.5,16.6,207.0,210.44,168.66
2018,1,18,10,45,138.5,187.0,2.6,16.8,253.5,265.78,213.81
2018,1,18,11,0,206.0,199.0,2.7,17.0,300.0,321.76,258.99
2018,1,18,11,15,258.0,207.0,2.8,17.05,337.5,372.66,299.72
2018,1,18,11,30,310.0,215.0,2.9,17.1,375.0,420.99,338.19
2018,1,18,11,45,324.0,215.0,3.0,17.15,385.0,437.82,351.65
2018,1,18,12,0,338.0,215.0,3.1,17.2,395.0,454.07,364.76
2018,1,18,12,15,339.0,209.0,3.15,17.25,389.5,454.31,365.33
2018,1,18,12,30,340.0,203.0,3.2,17.3,384.0,453.29,364.98
2018,1,18,12,45,255.0,204.5,3.25,17.3,339.5,400.19,322.48
2018,1,18,13,0,170.0,206.0,3.3,17.3,295.0,337.93,272.38
2018,1,18,13,15,101.0,170.5,3.3,17.2,223.0,251.91,203.18
2018,1,18,13,30,32.0,135.0,3.3,17.1,151.0,159.4,127.12
2018,1,18,13,45,21.0,122.0,3.3,16.95,132.5,138.21,109.85
2018,1,18,14,0,10.0,109.0,3.3,16.8,114.0,113.41,89.34
2018,1,18,14,15,13.5,117.5,3.25,16.55,123.5,124.7,99.0
2018,1,18,14,30,17.0,126.0,3.2,16.3,133.0,136.25,108.85
2018,1,18,14,45,26.5,102.0,3.15,16.0,112.0,120.8,96.54
2018,1,18,15,0,36.0,78.0,3.1,15.7,91.0,100.05,79.65
2018,1,18,15,15,18.0,59.5,3.1,15.7,66.0,69.49,53.64
2018,1,18,15,30,0.0,41.0,3.1,15.7,41.0,39.59,28.05
2018,1,18,15,45,0.0,29.5,2.8,15.05,29.5,28.47,18.63
2018,1,18,16,0,0.0,18.0,2.5,14.4,18.0,17.36,9.13
2018,1,18,16,15,0.0,16.5,2.4,14.15,16.5,15.91,7.77
2018,1,18,16,30,0.0,15.0,2.3,13.9,15.0,14.46,6.29
2018,1,18,16,45,0.5,9.5,2.2,13.6,9.5,9.32,1.15
2018,1,18,17,0,1.0,4.0,2.1,13.3,4.0,4.22,0.0
2018,1,18,17,15,0.5,2.0,2.15,13.2,2.0,2.09,0.0
2018,1,18,17,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,7,15,6.5,5.0,1.1,8.4,5.0,0.0,0.0
2018,1,19,7,30,13.0,10.0,1.1,9.1,10.0,9.83,0.0
2018,1,19,7,45,34.0,25.5,1.15,9.8,28.5,22.4,6.9
2018,1,19,8,0,55.0,41.0,1.2,10.5,47.0,40.27,25.73
2018,1,19,8,15,149.0,55.5,1.35,10.85,82.5,67.03,44.66
2018,1,19,8,30,243.0,70.0,1.5,11.2,118.0,104.31,72.4
2018,1,19,8,45,432.5,69.5,1.65,11.55,179.0,156.66,110.42
2018,1,19,9,0,622.0,69.0,1.8,11.9,240.0,227.93,166.63
2018,1,19,9,15,675.0,71.0,1.8,12.1,282.0,276.86,209.97
2018,1,19,9,30,728.0,73.0,1.8,12.3,324.0,329.39,256.09
2018,1,19,9,45,755.0,75.5,1.8,12.5,359.5,375.61,296.87
2018,1,19,10,0,782.0,78.0,1.8,12.7,395.0,422.06,336.88
2018,1,19,10,15,764.5,87.5,1.8,12.8,416.0,455.02,365.54
2018,1,19,10,30,747.0,97.0,1.8,12.9,437.0,485.25,391.11
2018,1,19,10,45,794.0,91.5,1.8,13.05,469.0,530.39,427.67
2018,1,19,11,0,841.0,86.0,1.8,13.2,501.0,576.52,464.17
2018,1,19,11,15,792.5,101.0,1.85,13.25,502.0,587.39,472.97
2018,1,19,11,30,744.0,116.0,1.9,13.3,503.0,594.82,478.96
2018,1,19,11,45,775.5,109.5,1.9,13.35,519.0,624.77,502.5
2018,1,19,12,0,807.0,103.0,1.9,13.4,535.0,651.54,523.27
2018,1,19,12,15,834.5,96.5,2.0,13.35,543.5,675.22,542.35
2018,1,19,12,30,862.0,90.0,2.1,13.3,552.0,696.42,559.38
2018,1,19,12,45,736.0,118.5,2.15,13.3,509.5,649.78,523.42
2018,1,19,13,0,610.0,147.0,2.2,13.3,467.0,596.82,482.48
2018,1,19,13,15,358.0,142.0,2.25,13.2,328.5,414.25,339.53
2018,1,19,13,30,106.0,137.0,2.3,13.1,190.0,218.96,179.26
2018,1,19,13,45,102.5,121.5,2.4,13.0,171.0,199.37,164.08
2018,1,19,14,0,99.0,106.0,2.5,12.9,152.0,179.4,147.9
2018,1,19,14,15,190.0,130.5,2.5,12.75,212.5,273.04,226.91
2018,1,19,14,30,281.0,155.0,2.5,12.6,273.0,357.18,296.12
2018,1,19,14,45,366.0,134.0,2.5,12.45,274.0,388.77,322.6
2018,1,19,15,0,451.0,113.0,2.5,12.3,275.0,406.72,337.89
2018,1,19,15,15,527.5,92.5,2.5,12.3,262.0,417.07,346.03
2018,1,19,15,30,604.0,72.0,2.5,12.3,249.0,418.72,346.21
2018,1,19,15,45,480.0,64.0,2.1,11.5,191.0,327.8,270.4
2018,1,19,16,0,356.0,56.0,1.7,10.7,133.0,241.03,197.18
2018,1,19,16,15,351.5,48.5,1.65,10.2,110.0,220.07,176.77
2018,1,19,16,30,347.0,41.0,1.6,9.7,87.0,195.31,151.36
2018,1,19,16,45,246.5,31.0,1.55,9.15,57.5,135.47,92.07
2018,1,19,17,0,146.0,21.0,1.5,8.6,28.0,74.91,0.0
2018,1,19,17,15,73.0,10.5,1.5,8.5,14.0,28.43,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,7,15,41.0,6.5,1.5,5.65,7.5,0.0,0.0
2018,1,20,7,30,82.0,13.0,1.6,6.5,15.0,12.78,0.0
2018,1,20,7,45,178.0,26.0,1.75,7.35,42.5,20.38,6.53
2018,1,20,8,0,274.0,39.0,1.9,8.2,70.0,47.91,25.95
2018,1,20,8,15,375.5,47.5,2.1,8.75,110.5,83.26,49.16
2018,1,20,8,30,477.0,56.0,2.3,9.3,151.0,128.21,82.97
2018,1,20,8,45,603.5,55.0,2.5,9.8,203.5,178.85,123.32
2018,1,20,9,0,730.0,54.0,2.7,10.3,256.0,241.78,176.21
2018,1,20,9,15,765.0,56.5,2.8,10.7,296.5,290.72,221.22
2018,1,20,9,30,800.0,59.0,2.9,11.1,337.0,341.46,267.29
2018,1,20,9,45,825.0,61.0,3.0,11.5,373.0,389.18,310.23
2018,1,20,10,0,850.0,63.0,3.1,11.9,409.0,436.58,351.9
2018,1,20,10,15,865.0,64.5,3.1,12.2,439.0,478.86,388.46
2018,1,20,10,30,880.0,66.0,3.1,12.5,469.0,519.95,423.09
2018,1,20,10,45,890.0,67.5,3.15,12.75,492.5,556.89,453.81
2018,1,20,11,0,900.0,69.0,3.2,13.0,516.0,591.85,482.28
2018,1,20,11,15,905.5,70.0,3.2,13.15,532.0,621.37,506.01
2018,1,20,11,30,911.0,71.0,3.2,13.3,548.0,648.28,527.29
2018,1,20,11,45,911.5,72.0,3.25,13.45,556.0,669.21,543.86
2018,1,20,12,0,912.0,73.0,3.3,13.6,564.0,687.08,557.83
2018,1,20,12,15,907.0,75.0,3.25,13.65,564.0,699.22,566.47
2018,1,20,12,30,902.0,77.0,3.2,13.7,564.0,708.06,572.76
2018,1,20,12,45,892.0,79.5,3.2,13.8,556.0,710.72,574.65
2018,1,20,13,0,882.0,82.0,3.2,13.9,548.0,713.9,577.1
2018,1,20,13,15,875.0,81.5,3.15,13.85,533.5,708.92,573.64
2018,1,20,13,30,868.0,81.0,3.1,13.8,519.0,700.77,567.98
2018,1,20,13,45,857.0,79.5,3.1,13.8,497.0,685.66,557.29
2018,1,20,14,0,846.0,78.0,3.1,13.8,475.0,667.67,544.43
2018,1,20,14,15,832.0,76.0,3.0,13.6,447.0,644.39,526.84
2018,1,20,14,30,818.0,74.0,2.9,13.4,419.0,618.65,507.08
2018,1,20,14,45,798.0,71.0,2.8,13.25,385.0,585.79,481.35
2018,1,20,15,0,778.0,68.0,2.7,13.1,351.0,551.18,453.7
2018,1,20,15,15,746.0,65.0,2.7,13.1,312.0,508.3,418.86
2018,1,20,15,30,714.0,62.0,2.7,13.1,273.0,464.91,382.64
2018,1,20,15,45,670.0,56.5,2.05,12.05,231.0,412.63,338.13
2018,1,20,16,0,626.0,51.0,1.4,11.0,189.0,364.63,295.53
2018,1,20,16,15,485.5,48.0,1.35,10.25,140.5,277.44,221.95
2018,1,20,16,30,345.0,45.0,1.3,9.5,92.0,199.62,155.09
2018,1,20,16,45,237.5,32.5,1.25,8.75,59.0,135.02,93.95
2018,1,20,17,0,130.0,20.0,1.2,8.0,26.0,69.77,0.0
2018,1,20,17,15,65.0,10.0,1.2,7.85,13.0,26.13,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,7,15,27.0,6.0,0.9,7.0,7.0,0.0,0.0
2018,1,21,7,30,54.0,12.0,1.0,7.5,14.0,11.8,0.0
2018,1,21,7,45,133.5,26.0,1.1,8.0,39.5,20.32,7.11
2018,1,21,8,0,213.0,40.0,1.2,8.5,65.0,45.92,26.09
2018,1,21,8,15,266.5,54.0,1.2,9.0,98.5,77.68,49.03
2018,1,21,8,30,320.0,68.0,1.2,9.5,132.0,114.9,78.49
2018,1,21,8,45,351.0,79.5,1.25,9.95,165.0,150.3,108.95
2018,1,21,9,0,382.0,91.0,1.3,10.4,198.0,188.38,142.35
2018,1,21,9,15,511.0,87.5,1.3,11.0,253.0,245.14,188.72
2018,1,21,9,30,640.0,84.0,1.3,11.6,308.0,311.69,243.57
2018,1,21,9,45,720.0,78.0,1.35,12.2,354.0,366.41,289.61
2018,1,21,10,0,800.0,72.0,1.4,12.8,400.0,426.12,339.0
2018,1,21,10,15,810.5,75.5,1.45,13.1,428.5,466.92,373.35
2018,1,21,10,30,821.0,79.0,1.5,13.4,457.0,506.37,405.82
2018,1,21,10,45,737.0,103.5,1.55,13.65,455.5,515.61,413.88
2018,1,21,11,0,653.0,128.0,1.6,13.9,454.0,517.0,415.32
2018,1,21,11,15,663.5,130.0,1.65,13.95,470.5,544.91,437.73
2018,1,21,11,30,674.0,132.0,1.7,14.0,487.0,571.21,458.39
2018,1,21,11,45,694.5,126.5,1.75,14.05,497.5,594.22,476.66
2018,1,21,12,0,715.0,121.0,1.8,14.1,508.0,615.47,493.48
2018,1,21,12,15,469.5,175.5,1.8,14.05,430.0,515.79,414.81
2018,1,21,12,30,224.0,230.0,1.8,14.0,352.0,398.34,320.67
2018,1,21,12,45,216.0,233.0,1.8,13.95,349.5,398.95,321.87
2018,1,21,13,0,208.0,236.0,1.8,13.9,347.0,398.84,321.82
2018,1,21,13,15,257.0,222.5,1.75,13.8,356.0,426.94,344.98
2018,1,21,13,30,306.0,209.0,1.7,13.7,365.0,446.3,361.2
2018,1,21,13,45,277.5,204.5,1.7,13.65,341.5,420.88,341.25
2018,1,21,14,0,249.0,200.0,1.7,13.6,318.0,395.04,321.07
2018,1,21,14,15,241.5,188.5,1.6,13.45,297.5,374.87,305.56
2018,1,21,14,30,234.0,177.0,1.5,13.3,277.0,354.05,289.35
2018,1,21,14,45,165.0,163.0,1.35,13.2,230.5,283.92,232.45
2018,1,21,15,0,96.0,149.0,1.2,13.1,184.0,224.23,183.26
2018,1,21,15,15,113.0,133.0,1.2,13.1,170.0,214.32,175.71
2018,1,21,15,30,130.0,117.0,1.2,13.1,156.0,203.05,166.44
2018,1,21,15,45,120.5,101.5,0.95,12.4,133.5,177.58,144.95
2018,1,21,16,0,111.0,86.0,0.7,11.7,111.0,152.5,123.34
2018,1,21,16,15,90.5,68.5,0.7,11.5,86.0,120.49,95.49
2018,1,21,16,30,70.0,51.0,0.7,11.3,61.0,89.71,68.32
2018,1,21,16,45,49.5,34.5,0.75,11.15,40.5,61.59,41.58
2018,1,21,17,0,29.0,18.0,0.8,11.0,20.0,30.39,0.0
2018,1,21,17,15,14.5,9.0,0.8,10.9,10.0,12.52,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
