Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,22,7,15,0.0,3.0,2.0,11.9,3.0,0.0,0.0
2018,1,22,7,30,0.0,6.0,2.0,12.2,6.0,5.9,0.0
2018,1,22,7,45,26.0,18.0,2.0,12.5,21.0,16.48,4.97
2018,1,22,8,0,52.0,30.0,2.0,12.8,36.0,30.79,18.01
2018,1,22,8,15,26.5,45.5,2.0,13.0,48.5,46.3,32.19
2018,1,22,8,30,1.0,61.0,2.0,13.2,61.0,58.72,44.21
2018,1,22,8,45,6.5,74.5,2.0,13.45,76.0,73.05,56.39
2018,1,22,9,0,12.0,88.0,2.0,13.7,91.0,87.98,68.97
2018,1,22,9,15,6.0,84.5,2.0,13.95,86.0,83.52,65.4
2018,1,22,9,30,0.0,81.0,2.0,14.2,81.0,78.35,61.07
2018,1,22,9,45,0.0,87.0,2.0,14.45,87.0,84.21,65.86
2018,1,22,10,0,0.0,93.0,2.0,14.7,93.0,90.09,70.59
2018,1,22,10,15,2.5,118.0,2.05,14.9,119.0,115.86,91.86
2018,1,22,10,30,5.0,143.0,2.1,15.1,145.0,142.06,113.23
2018,1,22,10,45,18.5,160.5,2.15,15.35,169.5,167.18,133.66
2018,1,22,11,0,32.0,178.0,2.2,15.6,194.0,196.72,157.56
2018,1,22,11,15,30.0,191.0,2.25,15.7,206.5,210.37,168.3
2018,1,22,11,30,28.0,204.0,2.3,15.8,219.0,224.03,179.02
2018,1,22,11,45,46.5,207.5,2.3,15.9,232.5,240.93,192.82
2018,1,22,12,0,65.0,211.0,2.3,16.0,246.0,258.46,207.12
2018,1,22,12,15,59.0,195.0,2.3,16.0,227.0,238.82,191.4
2018,1,22,12,30,53.0,179.0,2.3,16.0,208.0,218.8,175.41
2018,1,22,12,45,34.5,177.0,2.25,15.95,196.0,204.69,163.67
2018,1,22,13,0,16.0,175.0,2.2,15.9,184.0,184.83,147.23
2018,1,22,13,15,53.5,182.5,2.15,15.8,210.5,225.46,181.29
2018,1,22,13,30,91.0,190.0,2.1,15.7,237.0,260.57,210.5
2018,1,22,13,45,185.0,192.0,2.0,15.6,282.0,335.62,272.37
2018,1,22,14,0,279.0,194.0,1.9,15.5,327.0,409.09,331.42
2018,1,22,14,15,262.5,183.0,1.8,15.3,302.5,383.01,310.72
2018,1,22,14,30,246.0,172.0,1.7,15.1,278.0,356.51,290.06
2018,1,22,14,45,391.0,139.0,1.6,14.9,291.5,413.21,337.28
2018,1,22,15,0,536.0,106.0,1.5,14.7,305.0,456.52,372.25
2018,1,22,15,15,451.5,104.0,1.5,14.7,259.0,388.92,317.7
2018,1,22,15,30,367.0,102.0,1.5,14.7,213.0,328.0,268.05
2018,1,22,15,45,222.0,93.5,1.15,13.65,157.5,225.79,184.17
2018,1,22,16,0,77.0,85.0,0.8,12.6,102.0,135.2,108.52
2018,1,22,16,15,56.5,67.0,0.85,12.0,78.0,98.18,77.11
2018,1,22,16,30,36.0,49.0,0.9,11.4,54.0,68.26,51.12
2018,1,22,16,45,27.5,33.0,0.9,10.75,36.0,46.43,30.72
2018,1,22,17,0,19.0,17.0,0.9,10.1,18.0,25.96,0.0
2018,1,22,17,15,9.5,8.5,0.95,9.9,9.0,10.79,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,7,15,37.0,8.0,0.55,8.35,9.0,0.0,0.0
2018,1,23,7,30,74.0,16.0,0.6,8.5,18.0,15.73,0.0
2018,1,23,7,45,100.0,27.0,0.65,8.7,35.5,22.52,9.72
2018,1,23,8,0,126.0,38.0,0.7,8.9,53.0,40.92,24.58
2018,1,23,8,15,86.0,54.5,0.7,9.1,66.5,60.46,42.24
2018,1,23,8,30,46.0,71.0,0.7,9.3,80.0,75.12,56.95
2018,1,23,8,45,157.5,86.5,0.7,9.5,129.0,116.83,88.57
2018,1,23,9,0,269.0,102.0,0.7,9.7,178.0,169.79,130.69
2018,1,23,9,15,490.5,92.5,0.75,10.05,256.5,243.94,188.48
2018,1,23,9,30,712.0,83.0,0.8,10.4,335.0,338.0,263.58
2018,1,23,9,45,747.5,83.5,0.85,10.8,372.0,385.27,304.05
2018,1,23,10,0,783.0,84.0,0.9,11.2,409.0,433.8,344.89
2018,1,23,10,15,802.5,85.5,1.0,11.7,439.5,476.46,380.42
2018,1,23,10,30,822.0,87.0,1.1,12.2,470.0,518.44,414.55
2018,1,23,10,45,836.0,88.0,1.15,12.7,494.5,555.92,444.14
2018,1,23,11,0,850.0,89.0,1.2,13.2,519.0,591.82,471.83
2018,1,23,11,15,859.0,89.0,1.2,13.65,535.5,621.78,494.23
2018,1,23,11,30,868.0,89.0,1.2,14.1,552.0,649.43,514.46
2018,1,23,11,45,873.5,89.5,1.2,14.55,561.5,672.84,531.18
2018,1,23,12,0,879.0,90.0,1.2,15.0,571.0,693.47,545.63
2018,1,23,12,15,880.5,89.5,1.1,15.2,572.5,707.37,554.22
2018,1,23,12,30,882.0,89.0,1.0,15.4,574.0,718.14,560.18
2018,1,23,12,45,881.0,88.0,0.85,15.65,567.5,723.43,561.53
2018,1,23,13,0,880.0,87.0,0.7,15.9,561.0,725.49,560.6
2018,1,23,13,15,874.0,86.5,0.6,15.95,547.0,721.35,556.51
2018,1,23,13,30,868.0,86.0,0.5,16.0,533.0,714.01,550.37
2018,1,23,13,45,859.0,83.5,0.45,16.1,511.0,699.22,539.82
2018,1,23,14,0,850.0,81.0,0.4,16.2,489.0,681.47,527.36
2018,1,23,14,15,835.5,79.5,0.35,16.1,461.0,658.35,511.15
2018,1,23,14,30,821.0,78.0,0.3,16.0,433.0,632.75,492.7
2018,1,23,14,45,800.0,75.0,0.3,15.9,398.5,599.09,468.78
2018,1,23,15,0,779.0,72.0,0.3,15.8,364.0,563.68,443.05
2018,1,23,15,15,748.5,68.5,0.3,15.8,324.5,520.78,410.85
2018,1,23,15,30,718.0,65.0,0.3,15.8,285.0,477.26,377.21
2018,1,23,15,45,674.5,60.5,0.3,15.25,243.0,428.78,339.23
2018,1,23,16,0,631.0,56.0,0.3,14.7,201.0,378.71,298.55
2018,1,23,16,15,564.5,49.0,0.3,14.35,158.0,317.38,247.44
2018,1,23,16,30,498.0,42.0,0.3,14.0,115.0,260.03,197.83
2018,1,23,16,45,377.0,33.0,0.35,13.65,77.0,186.19,132.25
2018,1,23,17,0,256.0,24.0,0.4,13.3,39.0,114.86,18.69
2018,1,23,17,15,128.0,12.0,0.4,13.1,19.5,44.88,0.0
2018,1,23,17,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,7,15,9.0,3.5,1.4,7.7,4.0,0.0,0.0
2018,1,24,7,30,18.0,7.0,1.4,8.3,8.0,6.88,0.0
2018,1,24,7,45,9.0,15.0,1.4,8.9,15.5,14.59,4.64
2018,1,24,8,0,0.0,23.0,1.4,9.5,23.0,22.2,12.85
2018,1,24,8,15,0.0,32.5,1.6,10.05,32.5,31.38,21.14
2018,1,24,8,30,0.0,42.0,1.8,10.6,42.0,40.57,29.27
2018,1,24,8,45,0.0,54.5,1.95,11.1,54.5,52.65,39.78
2018,1,24,9,0,0.0,67.0,2.1,11.6,67.0,64.72,50.12
2018,1,24,9,15,2.0,88.5,2.2,11.9,89.0,86.16,68.29
2018,1,24,9,30,4.0,110.0,2.3,12.2,111.0,107.96,86.55
2018,1,24,9,45,57.0,141.5,2.4,12.5,165.0,161.71,130.92
2018,1,24,10,0,110.0,173.0,2.5,12.8,219.0,221.9,180.34
2018,1,24,10,15,227.5,175.5,2.65,13.2,279.5,289.1,235.32
2018,1,24,10,30,345.0,178.0,2.8,13.6,340.0,362.01,294.67
2018,1,24,10,45,284.5,198.5,3.0,14.0,336.5,363.0,295.05
2018,1,24,11,0,224.0,219.0,3.2,14.4,333.0,355.06,288.11
2018,1,24,11,15,214.0,230.0,3.35,14.65,341.5,367.91,298.21
2018,1,24,11,30,204.0,241.0,3.5,14.9,350.0,379.71,307.26
2018,1,24,11,45,166.5,244.5,3.7,15.15,334.5,364.52,294.55
2018,1,24,12,0,129.0,248.0,3.9,15.4,319.0,347.38,280.19
2018,1,24,12,15,99.0,244.5,3.95,15.35,299.0,319.75,257.85
2018,1,24,12,30,69.0,241.0,4.0,15.3,279.0,297.09,239.26
2018,1,24,12,45,66.0,236.5,4.1,15.3,272.5,291.57,235.03
2018,1,24,13,0,63.0,232.0,4.2,15.3,266.0,285.83,230.61
2018,1,24,13,15,52.5,217.0,4.2,15.1,245.0,262.86,212.3
2018,1,24,13,30,42.0,202.0,4.2,14.9,224.0,239.71,193.75
2018,1,24,13,45,25.0,178.5,4.25,14.75,191.5,196.09,158.2
2018,1,24,14,0,8.0,155.0,4.3,14.6,159.0,159.88,128.34
2018,1,24,14,15,6.0,140.5,4.15,14.4,143.5,143.7,115.23
2018,1,24,14,30,4.0,126.0,4.0,14.2,128.0,127.56,102.05
2018,1,24,14,45,5.5,118.0,3.9,13.95,120.5,120.6,96.56
2018,1,24,15,0,7.0,110.0,3.8,13.7,113.0,113.61,90.98
2018,1,24,15,15,11.5,106.5,3.8,13.7,110.5,113.23,90.86
2018,1,24,15,30,16.0,103.0,3.8,13.7,108.0,112.87,90.64
2018,1,24,15,45,8.0,80.0,3.55,13.3,82.5,84.04,66.2
2018,1,24,16,0,0.0,57.0,3.3,12.9,57.0,55.79,42.05
2018,1,24,16,15,0.0,45.0,3.2,12.8,45.0,43.7,31.51
2018,1,24,16,30,0.0,33.0,3.1,12.7,33.0,31.87,21.09
2018,1,24,16,45,4.0,23.0,3.0,12.55,23.5,23.61,13.26
2018,1,24,17,0,8.0,13.0,2.9,12.4,14.0,15.09,0.0
2018,1,24,17,15,8.0,7.5,2.95,12.15,8.0,9.46,0.0
2018,1,24,17,30,8.0,2.0,3.0,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.1,11.6,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,7,15,8.0,6.5,1.05,8.15,7.0,0.0,0.0
2018,1,25,7,30,16.0,13.0,1.1,8.6,14.0,12.78,0.0
2018,1,25,7,45,68.0,29.0,1.15,9.1,37.0,24.25,11.98
2018,1,25,8,0,120.0,45.0,1.2,9.6,60.0,46.99,29.73
2018,1,25,8,15,204.5,60.0,1.35,9.8,98.0,78.04,51.9
2018,1,25,8,30,289.0,75.0,1.5,10.0,136.0,117.98,82.55
2018,1,25,8,45,393.0,82.5,1.6,10.25,184.5,163.81,118.99
2018,1,25,9,0,497.0,90.0,1.7,10.5,233.0,219.56,165.21
2018,1,25,9,15,560.5,92.5,1.85,10.7,276.0,268.43,207.79
2018,1,25,9,30,624.0,95.0,2.0,10.9,319.0,321.07,253.54
2018,1,25,9,45,703.5,88.0,2.1,11.15,365.0,374.92,299.75
2018,1,25,10,0,783.0,81.0,2.2,11.4,411.0,433.73,349.5
2018,1,25,10,15,780.0,84.0,2.25,11.6,432.5,467.31,378.76
2018,1,25,10,30,777.0,87.0,2.3,11.8,454.0,498.6,405.46
2018,1,25,10,45,571.0,98.0,2.4,12.05,375.0,424.35,348.06
2018,1,25,11,0,365.0,109.0,2.5,12.3,296.0,331.9,273.97
2018,1,25,11,15,453.0,131.0,2.55,12.45,370.5,420.45,346.12
2018,1,25,11,30,541.0,153.0,2.6,12.6,445.0,512.29,418.47
2018,1,25,11,45,377.5,123.0,2.65,12.7,328.5,385.57,317.78
2018,1,25,12,0,214.0,93.0,2.7,12.8,212.0,250.12,207.3
2018,1,25,12,15,283.0,151.0,2.75,12.9,308.5,358.22,295.64
2018,1,25,12,30,352.0,209.0,2.8,13.0,405.0,473.78,386.53
2018,1,25,12,45,564.0,162.0,2.85,13.05,472.0,584.0,475.61
2018,1,25,13,0,776.0,115.0,2.9,13.1,539.0,690.07,559.46
2018,1,25,13,15,689.5,119.0,2.9,13.05,488.5,634.16,515.99
2018,1,25,13,30,603.0,123.0,2.9,13.0,438.0,575.99,471.25
2018,1,25,13,45,438.0,136.5,2.95,13.0,360.5,468.02,385.56
2018,1,25,14,0,273.0,150.0,3.0,13.0,283.0,356.96,295.16
2018,1,25,14,15,524.5,120.0,2.95,12.9,357.5,502.53,415.85
2018,1,25,14,30,776.0,90.0,2.9,12.8,432.0,621.96,511.18
2018,1,25,14,45,747.0,88.5,2.8,12.65,396.5,588.67,484.08
2018,1,25,15,0,718.0,87.0,2.7,12.5,361.0,551.45,454.54
2018,1,25,15,15,669.5,84.5,2.7,12.5,319.0,500.86,413.84
2018,1,25,15,30,621.0,82.0,2.7,12.5,277.0,450.89,372.73
2018,1,25,15,45,469.0,79.5,2.1,11.75,214.5,348.5,287.91
2018,1,25,16,0,317.0,77.0,1.5,11.0,152.0,254.2,208.66
2018,1,25,16,15,188.5,61.5,1.4,10.55,103.5,160.29,129.46
2018,1,25,16,30,60.0,46.0,1.3,10.1,55.0,78.06,59.74
2018,1,25,16,45,76.5,35.5,1.2,9.65,43.0,76.74,55.73
2018,1,25,17,0,93.0,25.0,1.1,9.2,31.0,64.59,23.27
2018,1,25,17,15,48.5,13.5,1.1,9.2,16.5,26.08,0.0
2018,1,25,17,30,4.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.1,9.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,7,15,59.5,9.0,0.85,7.55,11.0,0.0,0.0
2018,1,26,7,30,119.0,18.0,0.9,8.1,22.0,17.69,0.0
2018,1,26,7,45,250.0,30.0,0.9,8.65,56.0,25.12,13.16
2018,1,26,8,0,381.0,42.0,0.9,9.2,90.0,59.11,31.6
2018,1,26,8,15,486.0,48.5,1.0,9.65,135.0,98.69,57.21
2018,1,26,8,30,591.0,55.0,1.1,10.1,180.0,149.08,95.54
2018,1,26,8,45,646.0,59.0,1.2,10.55,223.5,196.55,136.39
2018,1,26,9,0,701.0,63.0,1.3,11.0,267.0,249.37,182.96
2018,1,26,9,15,737.5,65.5,1.3,11.25,308.0,298.24,227.0
2018,1,26,9,30,774.0,68.0,1.3,11.5,349.0,349.15,272.08
2018,1,26,9,45,801.0,70.0,1.35,11.8,386.0,397.37,314.27
2018,1,26,10,0,828.0,72.0,1.4,12.1,423.0,446.06,355.75
2018,1,26,10,15,843.5,73.5,1.4,12.35,453.0,488.78,391.44
2018,1,26,10,30,859.0,75.0,1.4,12.6,483.0,530.43,425.29
2018,1,26,10,45,871.5,75.5,1.4,12.85,507.5,566.58,454.12
2018,1,26,11,0,884.0,76.0,1.4,13.1,532.0,602.06,481.71
2018,1,26,11,15,890.5,77.0,1.4,13.3,548.5,632.37,504.88
2018,1,26,11,30,897.0,78.0,1.4,13.5,565.0,660.17,525.75
2018,1,26,11,45,899.5,78.5,1.4,13.7,573.5,682.1,541.97
2018,1,26,12,0,902.0,79.0,1.4,13.9,582.0,701.06,555.18
2018,1,26,12,15,900.5,79.5,1.4,13.95,583.0,714.19,564.27
2018,1,26,12,30,899.0,80.0,1.4,14.0,584.0,724.09,571.18
2018,1,26,12,45,893.0,80.5,1.45,14.05,576.5,727.54,574.09
2018,1,26,13,0,887.0,81.0,1.5,14.1,569.0,727.69,574.82
2018,1,26,13,15,880.5,80.5,1.5,14.0,554.5,723.12,572.14
2018,1,26,13,30,874.0,80.0,1.5,13.9,540.0,715.36,567.32
2018,1,26,13,45,864.5,78.5,1.5,13.8,518.5,705.39,561.03
2018,1,26,14,0,855.0,77.0,1.5,13.7,497.0,688.37,549.65
2018,1,26,14,15,840.5,75.5,1.45,13.5,469.0,665.13,533.53
2018,1,26,14,30,826.0,74.0,1.4,13.3,441.0,639.38,514.85
2018,1,26,14,45,801.0,72.0,1.35,13.1,405.5,604.06,488.38
2018,1,26,15,0,776.0,70.0,1.3,12.9,370.0,567.18,460.22
2018,1,26,15,15,532.0,89.5,1.3,12.9,285.5,428.33,350.67
2018,1,26,15,30,288.0,109.0,1.3,12.9,201.0,288.72,237.48
2018,1,26,15,45,205.0,92.0,1.1,11.95,152.5,217.09,178.73
2018,1,26,16,0,122.0,75.0,0.9,11.0,104.0,144.03,117.32
2018,1,26,16,15,113.5,60.0,0.9,10.4,83.0,125.43,100.86
2018,1,26,16,30,105.0,45.0,0.9,9.8,62.0,100.51,78.42
2018,1,26,16,45,96.0,34.0,0.95,9.2,45.5,81.32,59.67
2018,1,26,17,0,87.0,23.0,1.0,8.6,29.0,60.06,25.9
2018,1,26,17,15,53.0,13.0,1.05,8.4,15.5,26.93,0.0
2018,1,26,17,30,19.0,3.0,1.1,8.2,2.0,0.0,0.0
2018,1,26,17,45,9.5,1.5,1.1,7.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,7,15,17.5,7.5,0.9,6.7,8.0,7.37,0.0
2018,1,27,7,30,35.0,15.0,0.9,7.4,16.0,14.74,0.0
2018,1,27,7,45,77.0,31.0,0.95,8.05,39.0,26.19,14.49
2018,1,27,8,0,119.0,47.0,1.0,8.7,62.0,49.05,31.65
2018,1,27,8,15,174.5,62.5,1.1,9.35,94.5,77.55,52.92
2018,1,27,8,30,230.0,78.0,1.2,10.0,127.0,111.91,80.09
2018,1,27,8,45,373.0,80.0,1.3,10.65,180.5,158.3,115.12
2018,1,27,9,0,516.0,82.0,1.4,11.3,234.0,219.52,164.27
2018,1,27,9,15,649.5,72.0,1.55,11.85,291.0,277.93,212.76
2018,1,27,9,30,783.0,62.0,1.7,12.4,348.0,347.77,271.17
2018,1,27,9,45,808.0,63.5,1.9,12.95,384.5,395.14,312.85
2018,1,27,10,0,833.0,65.0,2.1,13.5,421.0,442.77,353.84
2018,1,27,10,15,847.5,66.5,2.2,13.85,451.0,484.49,389.26
2018,1,27,10,30,862.0,68.0,2.3,14.2,481.0,525.5,423.21
2018,1,27,10,45,872.5,69.5,2.4,14.5,505.0,562.87,453.63
2018,1,27,11,0,883.0,71.0,2.5,14.8,529.0,598.33,481.93
2018,1,27,11,15,840.5,84.5,2.6,15.0,531.5,614.06,494.33
2018,1,27,11,30,798.0,98.0,2.7,15.2,534.0,623.13,501.44
2018,1,27,11,45,794.0,101.5,2.8,15.4,541.5,642.38,516.52
2018,1,27,12,0,790.0,105.0,2.9,15.6,549.0,658.76,529.17
2018,1,27,12,15,768.0,111.5,2.95,15.75,544.0,662.94,532.24
2018,1,27,12,30,746.0,118.0,3.0,15.9,539.0,666.06,534.43
2018,1,27,12,45,717.0,124.5,3.05,16.0,525.5,659.25,529.23
2018,1,27,13,0,688.0,131.0,3.1,16.1,512.0,649.44,521.8
2018,1,27,13,15,676.0,130.5,3.1,16.1,497.0,641.45,516.12
2018,1,27,13,30,664.0,130.0,3.1,16.1,482.0,630.94,508.49
2018,1,27,13,45,702.5,114.0,3.1,16.1,473.5,636.44,513.95
2018,1,27,14,0,741.0,98.0,3.1,16.1,465.0,638.17,516.39
2018,1,27,14,15,784.5,83.5,3.05,15.95,452.5,638.96,518.17
2018,1,27,14,30,828.0,69.0,3.0,15.8,440.0,637.57,518.03
2018,1,27,14,45,728.0,81.0,2.95,15.7,389.0,570.19,465.24
2018,1,27,15,0,628.0,93.0,2.9,15.6,338.0,507.6,415.53
2018,1,27,15,15,635.0,82.0,2.9,15.6,308.0,482.1,395.39
2018,1,27,15,30,642.0,71.0,2.9,15.6,278.0,454.04,372.26
2018,1,27,15,45,589.5,67.0,2.25,14.55,236.5,400.64,327.8
2018,1,27,16,0,537.0,63.0,1.6,13.5,195.0,349.17,283.78
2018,1,27,16,15,460.0,55.5,1.55,12.75,152.5,285.24,229.61
2018,1,27,16,30,383.0,48.0,1.5,12.0,110.0,226.32,178.33
2018,1,27,16,45,306.5,37.5,1.4,11.25,77.0,170.16,127.64
2018,1,27,17,0,230.0,27.0,1.3,10.5,44.0,116.53,60.5
2018,1,27,17,15,126.5,15.5,1.35,10.35,23.5,49.35,0.0
2018,1,27,17,30,23.0,4.0,1.4,10.2,3.0,0.0,0.0
2018,1,27,17,45,11.5,2.0,1.4,10.05,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,7,15,90.5,9.5,1.7,7.95,13.5,9.34,0.0
2018,1,28,7,30,181.0,19.0,1.7,8.3,27.0,18.68,0.0
2018,1,28,7,45,322.5,29.5,1.7,8.65,64.0,25.51,14.31
2018,1,28,8,0,464.0,40.0,1.7,9.0,101.0,63.03,31.94
2018,1,28,8,15,544.5,46.0,1.7,9.5,144.5,104.28,59.44
2018,1,28,8,30,625.0,52.0,1.7,10.0,188.0,153.64,98.3
2018,1,28,8,45,675.5,56.5,1.7,10.55,232.5,203.56,141.72
2018,1,28,9,0,726.0,61.0,1.7,11.1,277.0,256.57,188.84
2018,1,28,9,15,763.0,63.5,1.8,11.85,319.0,307.07,234.22
2018,1,28,9,30,800.0,66.0,1.9,12.6,361.0,359.61,280.53
2018,1,28,9,45,829.0,66.5,1.95,13.35,399.0,408.5,322.9
2018,1,28,10,0,858.0,67.0,2.0,14.1,437.0,457.93,364.49
2018,1,28,10,15,875.0,69.0,2.0,14.7,469.0,502.51,401.18
2018,1,28,10,30,892.0,71.0,2.0,15.3,501.0,546.51,436.28
2018,1,28,10,45,903.0,72.0,2.05,15.9,525.5,584.78,466.27
2018,1,28,11,0,914.0,73.0,2.1,16.5,550.0,621.07,494.01
2018,1,28,11,15,921.0,73.5,2.15,16.95,567.5,652.15,517.54
2018,1,28,11,30,928.0,74.0,2.2,17.4,585.0,680.63,538.7
2018,1,28,11,45,931.5,74.5,2.25,17.8,594.5,704.01,555.57
2018,1,28,12,0,935.0,75.0,2.3,18.2,604.0,724.35,569.35
2018,1,28,12,15,935.0,75.5,2.3,18.4,605.5,739.08,579.27
2018,1,28,12,30,935.0,76.0,2.3,18.6,607.0,750.5,586.92
2018,1,28,12,45,932.0,76.0,2.35,18.75,600.5,755.83,590.81
2018,1,28,13,0,929.0,76.0,2.4,18.9,594.0,757.75,592.42
2018,1,28,13,15,924.0,75.0,2.4,18.9,579.5,753.69,589.92
2018,1,28,13,30,919.0,74.0,2.4,18.9,565.0,746.26,585.17
2018,1,28,13,45,910.0,73.0,2.4,18.9,543.5,732.71,576.12
2018,1,28,14,0,901.0,72.0,2.4,18.9,522.0,716.04,564.92
2018,1,28,14,15,887.0,70.5,2.35,18.7,493.0,692.39,548.79
2018,1,28,14,30,873.0,69.0,2.3,18.5,464.0,666.11,530.67
2018,1,28,14,45,853.0,67.5,2.25,18.3,429.0,637.59,509.68
2018,1,28,15,0,833.0,66.0,2.2,18.1,394.0,602.97,483.54
2018,1,28,15,15,805.5,63.0,2.2,18.1,354.0,560.48,450.68
2018,1,28,15,30,778.0,60.0,2.2,18.1,314.0,517.05,416.17
2018,1,28,15,45,670.0,62.0,1.7,16.6,259.0,439.01,353.97
2018,1,28,16,0,562.0,64.0,1.2,15.1,204.0,364.3,292.99
2018,1,28,16,15,358.0,59.5,1.15,14.35,142.0,242.94,194.34
2018,1,28,16,30,154.0,55.0,1.1,13.6,80.0,134.02,104.53
2018,1,28,16,45,123.5,40.5,1.1,12.8,56.5,100.51,74.61
2018,1,28,17,0,93.0,26.0,1.1,12.0,33.0,67.35,36.37
2018,1,28,17,15,60.0,15.0,1.1,11.8,18.0,31.1,0.0
2018,1,28,17,30,27.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,1.1,11.4,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,29,7,15,9.5,6.5,2.1,9.1,7.0,6.39,0.0
2018,1,29,7,30,19.0,13.0,2.1,9.4,14.0,11.94,0.0
2018,1,29,7,45,31.0,29.5,2.15,9.7,33.0,26.41,15.31
2018,1,29,8,0,43.0,46.0,2.2,10.0,52.0,45.62,31.15
2018,1,29,8,15,39.5,64.0,2.15,10.45,71.0,64.91,47.94
2018,1,29,8,30,36.0,82.0,2.1,10.9,90.0,84.06,64.82
2018,1,29,8,45,58.5,100.0,2.05,11.4,116.0,108.69,85.24
2018,1,29,9,0,81.0,118.0,2.0,11.9,142.0,135.7,107.71
2018,1,29,9,15,67.5,129.5,1.95,12.6,151.5,147.24,117.92
2018,1,29,9,30,54.0,141.0,1.9,13.3,161.0,157.36,126.53
2018,1,29,9,45,55.5,159.5,1.85,14.0,182.0,179.27,144.33
2018,1,29,10,0,57.0,178.0,1.8,14.7,203.0,201.38,161.94
2018,1,29,10,15,83.0,194.5,1.8,15.45,233.5,233.71,187.6
2018,1,29,10,30,109.0,211.0,1.8,16.2,264.0,268.02,214.55
2018,1,29,10,45,109.0,216.0,1.8,16.9,271.0,281.4,224.45
2018,1,29,11,0,109.0,221.0,1.8,17.6,278.0,291.15,231.48
2018,1,29,11,15,61.5,208.5,1.8,18.05,241.0,248.02,196.4
2018,1,29,11,30,14.0,196.0,1.8,18.5,204.0,202.1,158.82
2018,1,29,11,45,27.0,205.0,1.75,18.95,220.5,225.36,177.26
2018,1,29,12,0,40.0,214.0,1.7,19.4,237.0,244.91,192.45
2018,1,29,12,15,59.0,222.5,1.65,19.4,256.5,268.59,211.3
2018,1,29,12,30,78.0,231.0,1.6,19.4,276.0,292.74,230.42
2018,1,29,12,45,50.5,213.5,1.55,19.35,242.5,255.45,200.75
2018,1,29,13,0,23.0,196.0,1.5,19.3,209.0,211.52,165.83
2018,1,29,13,15,32.5,196.0,1.35,18.85,214.0,225.27,177.39
2018,1,29,13,30,42.0,196.0,1.2,18.4,219.0,232.89,183.94
2018,1,29,13,45,95.0,207.0,1.05,17.95,255.5,283.69,225.44
2018,1,29,14,0,148.0,218.0,0.9,17.5,292.0,341.67,271.4
2018,1,29,14,15,255.0,192.5,1.05,17.3,312.0,393.56,314.32
2018,1,29,14,30,362.0,167.0,1.2,17.1,332.0,432.7,347.19
2018,1,29,14,45,310.0,162.0,1.3,16.9,296.0,387.04,311.78
2018,1,29,15,0,258.0,157.0,1.4,16.7,260.0,342.87,277.38
2018,1,29,15,15,183.5,140.0,1.4,16.7,209.5,265.53,215.42
2018,1,29,15,30,109.0,123.0,1.4,16.7,159.0,199.71,161.52
2018,1,29,15,45,68.5,103.0,1.25,15.8,124.5,146.28,117.69
2018,1,29,16,0,28.0,83.0,1.1,14.9,90.0,102.14,80.77
2018,1,29,16,15,15.0,66.5,1.05,14.25,70.0,74.17,57.09
2018,1,29,16,30,2.0,50.0,1.0,13.6,50.0,51.17,37.39
2018,1,29,16,45,1.0,35.5,1.0,12.95,35.5,35.87,23.9
2018,1,29,17,0,0.0,21.0,1.0,12.3,21.0,20.28,8.26
2018,1,29,17,15,9.0,12.0,1.0,11.95,12.0,14.27,0.0
2018,1,29,17,30,18.0,3.0,1.0,11.6,3.0,0.0,0.0
2018,1,29,17,45,9.0,1.5,1.0,11.3,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,7,15,56.5,9.0,1.05,9.9,11.5,8.85,0.0
2018,1,30,7,30,113.0,18.0,1.2,10.6,23.0,14.17,0.0
2018,1,30,7,45,175.5,33.0,1.4,11.25,52.0,27.75,16.61
2018,1,30,8,0,238.0,48.0,1.6,11.9,81.0,57.09,33.91
2018,1,30,8,15,304.0,58.5,1.55,12.4,116.5,89.33,56.63
2018,1,30,8,30,370.0,69.0,1.5,12.9,152.0,128.28,87.15
2018,1,30,8,45,384.0,84.0,1.5,13.4,186.0,166.53,120.71
2018,1,30,9,0,398.0,99.0,1.5,13.9,220.0,205.82,155.41
2018,1,30,9,15,587.5,83.5,1.55,14.55,289.5,273.43,208.97
2018,1,30,9,30,777.0,68.0,1.6,15.2,359.0,356.66,275.93
2018,1,30,9,45,765.0,78.0,1.6,15.9,388.0,397.68,311.48
2018,1,30,10,0,753.0,88.0,1.6,16.6,417.0,435.88,343.58
2018,1,30,10,15,781.5,87.0,1.6,17.15,449.5,480.15,379.34
2018,1,30,10,30,810.0,86.0,1.6,17.7,482.0,524.38,414.04
2018,1,30,10,45,770.5,100.5,1.6,18.2,492.0,546.06,430.57
2018,1,30,11,0,731.0,115.0,1.6,18.7,502.0,563.92,443.65
2018,1,30,11,15,815.0,97.0,1.55,19.1,541.0,618.37,484.49
2018,1,30,11,30,899.0,79.0,1.5,19.5,580.0,672.52,523.97
2018,1,30,11,45,915.5,76.0,1.5,19.9,593.5,700.36,542.99
2018,1,30,12,0,932.0,73.0,1.5,20.3,607.0,725.66,559.53
2018,1,30,12,15,931.5,73.5,1.45,20.6,608.5,740.1,568.17
2018,1,30,12,30,931.0,74.0,1.4,20.9,610.0,751.21,574.63
2018,1,30,12,45,907.0,78.5,1.3,21.2,596.5,746.46,569.67
2018,1,30,13,0,883.0,83.0,1.2,21.5,583.0,738.18,562.54
2018,1,30,13,15,886.0,80.5,1.2,21.55,571.5,738.32,563.03
2018,1,30,13,30,889.0,78.0,1.2,21.6,560.0,735.17,561.27
2018,1,30,13,45,892.0,74.5,1.15,21.65,542.5,727.56,556.02
2018,1,30,14,0,895.0,71.0,1.1,21.7,525.0,716.62,548.61
2018,1,30,14,15,883.5,69.5,1.2,21.55,497.0,694.71,535.59
2018,1,30,14,30,872.0,68.0,1.3,21.4,469.0,670.08,520.5
2018,1,30,14,45,854.0,66.0,1.35,21.2,434.5,638.09,499.04
2018,1,30,15,0,836.0,64.0,1.4,21.0,400.0,608.09,477.69
2018,1,30,15,15,809.5,61.5,1.4,21.0,360.0,566.51,446.51
2018,1,30,15,30,783.0,59.0,1.4,21.0,320.0,523.92,413.73
2018,1,30,15,45,738.0,56.0,1.2,19.15,275.5,470.22,373.09
2018,1,30,16,0,693.0,53.0,1.0,17.3,231.0,417.49,331.49
2018,1,30,16,15,581.0,51.0,1.0,16.35,180.5,339.77,268.61
2018,1,30,16,30,469.0,49.0,1.0,15.4,130.0,266.87,207.93
2018,1,30,16,45,357.5,38.5,1.05,14.5,89.5,193.15,145.23
2018,1,30,17,0,246.0,28.0,1.1,13.6,49.0,128.15,80.19
2018,1,30,17,15,151.0,17.0,1.1,13.35,27.5,58.73,0.0
2018,1,30,17,30,56.0,6.0,1.1,13.1,6.0,5.9,0.0
2018,1,30,17,45,28.0,3.0,1.05,12.9,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,7,15,55.0,10.0,1.05,9.75,12.5,9.83,0.0
2018,1,31,7,30,110.0,20.0,1.1,10.6,25.0,15.81,0.0
2018,1,31,7,45,238.5,32.0,1.15,11.45,60.0,27.86,14.37
2018,1,31,8,0,367.0,44.0,1.2,12.3,95.0,62.87,34.19
2018,1,31,8,15,497.5,48.5,1.1,12.85,145.0,103.9,60.32
2018,1,31,8,30,628.0,53.0,1.0,13.4,195.0,158.5,101.13
2018,1,31,8,45,687.5,55.5,0.9,13.9,241.0,209.12,144.15
2018,1,31,9,0,747.0,58.0,0.8,14.4,287.0,263.7,191.26
2018,1,31,9,15,771.0,62.0,0.8,15.0,327.0,312.96,234.85
2018,1,31,9,30,795.0,66.0,0.8,15.6,367.0,363.05,278.05
2018,1,31,9,45,748.0,83.0,0.85,16.25,388.0,397.53,308.64
2018,1,31,10,0,701.0,100.0,0.9,16.9,409.0,426.29,333.31
2018,1,31,10,15,770.0,92.0,1.05,17.25,453.0,481.57,377.85
2018,1,31,10,30,839.0,84.0,1.2,17.6,497.0,539.89,423.77
2018,1,31,10,45,865.0,81.0,1.3,18.0,525.0,581.38,455.92
2018,1,31,11,0,891.0,78.0,1.4,18.4,553.0,620.13,485.63
2018,1,31,11,15,910.0,76.0,1.5,18.55,574.5,655.72,512.9
2018,1,31,11,30,929.0,74.0,1.6,18.7,596.0,689.32,538.37
2018,1,31,11,45,930.5,74.5,1.7,18.9,604.5,711.59,554.39
2018,1,31,12,0,932.0,75.0,1.8,19.1,613.0,730.74,567.95
2018,1,31,12,15,929.0,76.5,1.85,19.25,614.0,744.58,577.55
2018,1,31,12,30,926.0,78.0,1.9,19.4,615.0,755.05,584.92
2018,1,31,12,45,917.5,80.0,2.0,19.55,607.5,758.69,588.0
2018,1,31,13,0,909.0,82.0,2.1,19.7,600.0,758.9,588.83
2018,1,31,13,15,882.0,86.5,2.15,19.7,579.0,749.17,582.68
2018,1,31,13,30,855.0,91.0,2.2,19.7,558.0,732.37,571.65
2018,1,31,13,45,825.5,93.0,2.25,19.7,530.0,708.05,555.25
2018,1,31,14,0,796.0,95.0,2.3,19.7,502.0,681.2,536.98
2018,1,31,14,15,779.5,89.5,2.25,19.55,470.0,652.8,517.23
2018,1,31,14,30,763.0,84.0,2.2,19.4,438.0,622.08,495.12
2018,1,31,14,45,761.0,77.5,2.15,19.25,408.5,597.64,477.31
2018,1,31,15,0,759.0,71.0,2.1,19.1,379.0,570.63,457.1
2018,1,31,15,15,722.5,68.5,2.1,19.1,338.5,525.05,421.9
2018,1,31,15,30,686.0,66.0,2.1,19.1,298.0,479.28,385.77
2018,1,31,15,45,647.0,61.5,1.6,17.75,257.0,432.62,348.19
2018,1,31,16,0,608.0,57.0,1.1,16.4,216.0,384.58,308.18
2018,1,31,16,15,556.0,51.5,1.1,15.6,175.5,330.71,263.3
2018,1,31,16,30,504.0,46.0,1.1,14.8,135.0,279.68,219.02
2018,1,31,16,45,384.5,38.0,1.1,13.95,94.0,203.86,154.29
2018,1,31,17,0,265.0,30.0,1.1,13.1,53.0,138.12,90.03
2018,1,31,17,15,159.0,18.0,1.1,12.95,29.5,62.41,0.0
2018,1,31,17,30,53.0,6.0,1.1,12.8,6.0,5.9,0.0
2018,1,31,17,45,26.5,3.0,1.1,12.6,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
