Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,6.0,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.3,2.0,0.0,0.0
2018,3,4,6,45,117.5,15.5,0.55,6.65,23.5,15.24,0.0
2018,3,4,7,0,217.0,28.0,0.5,7.0,45.0,21.92,9.54
2018,3,4,7,15,370.0,38.0,0.55,7.6,92.5,29.12,20.09
2018,3,4,7,30,523.0,48.0,0.6,8.2,140.0,62.96,33.48
2018,3,4,7,45,613.5,52.0,0.6,8.8,193.5,107.91,60.78
2018,3,4,8,0,704.0,56.0,0.6,9.4,247.0,164.63,104.25
2018,3,4,8,15,749.5,59.5,0.65,9.7,298.5,218.81,151.33
2018,3,4,8,30,795.0,63.0,0.7,10.0,350.0,277.25,203.29
2018,3,4,8,45,826.0,65.5,0.8,10.3,399.5,333.87,254.18
2018,3,4,9,0,857.0,68.0,0.9,10.6,449.0,392.46,305.69
2018,3,4,9,15,875.0,71.5,0.95,10.9,493.5,448.84,354.0
2018,3,4,9,30,893.0,75.0,1.0,11.2,538.0,504.17,399.94
2018,3,4,9,45,905.0,78.0,1.1,11.55,577.0,555.53,441.71
2018,3,4,10,0,917.0,81.0,1.2,11.9,616.0,605.76,481.42
2018,3,4,10,15,928.0,82.5,1.25,12.2,649.0,652.47,517.17
2018,3,4,10,30,939.0,84.0,1.3,12.5,682.0,697.43,550.73
2018,3,4,10,45,947.0,85.0,1.35,12.75,708.0,737.84,579.38
2018,3,4,11,0,955.0,86.0,1.4,13.0,734.0,775.82,605.14
2018,3,4,11,15,959.5,87.0,1.4,13.2,751.5,808.58,626.62
2018,3,4,11,30,964.0,88.0,1.4,13.4,769.0,838.34,645.92
2018,3,4,11,45,966.5,88.5,1.45,13.55,779.0,862.84,662.31
2018,3,4,12,0,969.0,89.0,1.5,13.7,789.0,883.97,676.5
2018,3,4,12,15,966.0,91.0,1.55,13.8,789.5,898.71,686.58
2018,3,4,12,30,963.0,93.0,1.6,13.9,790.0,909.78,694.37
2018,3,4,12,45,956.5,95.0,1.6,14.0,782.0,914.23,697.18
2018,3,4,13,0,950.0,97.0,1.6,14.1,774.0,914.98,697.71
2018,3,4,13,15,946.0,96.0,1.65,14.1,758.5,910.92,696.07
2018,3,4,13,30,942.0,95.0,1.7,14.1,743.0,903.24,692.15
2018,3,4,13,45,935.0,93.5,1.7,14.05,719.5,888.95,683.36
2018,3,4,14,0,928.0,92.0,1.7,14.0,696.0,871.25,672.38
2018,3,4,14,15,918.0,90.5,1.7,13.9,665.0,847.84,657.63
2018,3,4,14,30,908.0,89.0,1.7,13.8,634.0,821.4,640.81
2018,3,4,14,45,893.5,87.0,1.75,13.7,596.5,788.11,619.54
2018,3,4,15,0,879.0,85.0,1.8,13.6,559.0,756.96,599.61
2018,3,4,15,15,859.0,82.5,1.8,13.6,515.5,714.44,570.43
2018,3,4,15,30,839.0,80.0,1.8,13.6,472.0,670.32,539.7
2018,3,4,15,45,811.0,76.5,1.8,13.15,424.0,618.62,501.8
2018,3,4,16,0,783.0,73.0,1.8,12.7,376.0,566.53,462.28
2018,3,4,16,15,742.0,69.0,1.6,11.9,325.0,506.56,414.72
2018,3,4,16,30,701.0,65.0,1.4,11.1,274.0,450.65,368.65
2018,3,4,16,45,638.0,59.5,1.2,10.3,222.5,382.31,311.06
2018,3,4,17,0,575.0,54.0,1.0,9.5,171.0,318.46,255.27
2018,3,4,17,15,473.0,45.5,1.05,9.05,123.5,241.77,188.32
2018,3,4,17,30,371.0,37.0,1.1,8.6,76.0,174.47,125.87
2018,3,4,17,45,222.0,23.5,1.1,8.15,43.5,93.3,3.17
2018,3,4,18,0,73.0,10.0,1.1,7.7,11.0,25.55,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,15,10.5,2.0,1.35,2.3,1.5,0.0,0.0
2018,3,5,6,30,21.0,4.0,1.5,3.1,3.0,0.0,0.0
2018,3,5,6,45,136.5,17.5,1.65,3.95,27.0,17.2,0.0
2018,3,5,7,0,252.0,31.0,1.8,4.8,51.0,25.51,13.46
2018,3,5,7,15,390.0,40.5,1.85,5.4,98.0,31.21,22.19
2018,3,5,7,30,528.0,50.0,1.9,6.0,145.0,67.1,36.39
2018,3,5,7,45,610.0,56.0,2.0,6.6,199.0,113.64,66.28
2018,3,5,8,0,692.0,62.0,2.1,7.2,253.0,169.31,110.32
2018,3,5,8,15,737.0,66.5,2.15,7.95,305.0,225.76,160.12
2018,3,5,8,30,782.0,71.0,2.2,8.7,357.0,284.57,213.09
2018,3,5,8,45,813.5,74.0,2.2,9.45,407.0,341.33,264.43
2018,3,5,9,0,845.0,77.0,2.2,10.2,457.0,400.15,316.27
2018,3,5,9,15,867.5,79.5,2.25,10.85,502.5,456.27,364.76
2018,3,5,9,30,890.0,82.0,2.3,11.5,548.0,512.86,412.02
2018,3,5,9,45,905.0,83.0,2.3,12.15,586.5,564.15,453.52
2018,3,5,10,0,920.0,84.0,2.3,12.8,625.0,614.16,492.64
2018,3,5,10,15,931.0,85.5,2.25,13.3,658.0,661.04,528.16
2018,3,5,10,30,942.0,87.0,2.2,13.8,691.0,706.16,561.26
2018,3,5,10,45,951.0,87.0,2.2,14.3,717.0,746.36,589.06
2018,3,5,11,0,960.0,87.0,2.2,14.8,743.0,784.18,614.01
2018,3,5,11,15,965.0,88.0,2.15,15.1,761.0,817.45,635.53
2018,3,5,11,30,970.0,89.0,2.1,15.4,779.0,847.73,654.77
2018,3,5,11,45,972.0,89.5,2.1,15.7,788.5,871.94,670.15
2018,3,5,12,0,974.0,90.0,2.1,16.0,798.0,892.73,683.22
2018,3,5,12,15,973.5,89.5,2.05,16.2,798.0,906.88,691.55
2018,3,5,12,30,973.0,89.0,2.0,16.4,798.0,917.36,697.52
2018,3,5,12,45,972.5,87.5,2.0,16.55,790.5,923.05,701.06
2018,3,5,13,0,972.0,86.0,2.0,16.7,783.0,925.01,702.26
2018,3,5,13,15,967.5,85.5,2.0,16.8,767.5,920.92,699.69
2018,3,5,13,30,963.0,85.0,2.0,16.9,752.0,913.14,694.83
2018,3,5,13,45,956.5,84.0,2.0,16.95,728.5,899.5,686.27
2018,3,5,14,0,950.0,83.0,2.0,17.0,705.0,882.36,675.49
2018,3,5,14,15,940.0,82.0,2.0,16.9,674.0,859.02,660.88
2018,3,5,14,30,930.0,81.0,2.0,16.8,643.0,832.58,644.16
2018,3,5,14,45,916.0,79.0,2.0,16.75,605.0,799.0,622.24
2018,3,5,15,0,902.0,77.0,2.0,16.7,567.0,762.91,598.4
2018,3,5,15,15,883.5,74.5,2.0,16.7,523.5,720.78,569.8
2018,3,5,15,30,865.0,72.0,2.0,16.7,480.0,681.13,542.64
2018,3,5,15,45,838.0,68.5,1.8,16.15,431.0,629.02,504.39
2018,3,5,16,0,811.0,65.0,1.6,15.6,382.0,576.42,464.1
2018,3,5,16,15,768.0,62.0,1.45,14.7,330.0,515.24,416.72
2018,3,5,16,30,725.0,59.0,1.3,13.8,278.0,455.66,368.85
2018,3,5,16,45,664.0,54.5,1.2,12.85,226.5,387.88,312.9
2018,3,5,17,0,603.0,50.0,1.1,11.9,175.0,327.15,260.42
2018,3,5,17,15,473.0,42.5,1.15,11.25,124.0,239.6,185.68
2018,3,5,17,30,343.0,35.0,1.2,10.6,73.0,164.54,118.91
2018,3,5,17,45,201.5,22.0,1.2,9.95,41.5,87.8,14.91
2018,3,5,18,0,60.0,9.0,1.2,9.3,10.0,21.88,0.0
2018,3,5,18,15,30.0,4.5,1.2,9.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.6,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.3,4.0,0.0,0.0
2018,3,6,6,45,45.5,18.0,1.15,8.0,21.0,17.69,0.0
2018,3,6,7,0,75.0,32.0,1.1,8.7,38.0,26.48,14.92
2018,3,6,7,15,151.5,47.0,1.25,9.4,71.0,38.29,28.14
2018,3,6,7,30,228.0,62.0,1.4,10.1,104.0,63.28,41.28
2018,3,6,7,45,213.0,84.0,1.5,10.85,133.0,98.24,69.25
2018,3,6,8,0,198.0,106.0,1.6,11.6,162.0,129.57,96.46
2018,3,6,8,15,194.5,128.5,1.65,12.35,192.0,162.4,124.97
2018,3,6,8,30,191.0,151.0,1.7,13.1,222.0,195.45,153.39
2018,3,6,8,45,417.5,133.5,1.75,13.9,315.5,266.78,208.01
2018,3,6,9,0,644.0,116.0,1.8,14.7,409.0,362.54,283.67
2018,3,6,9,15,678.0,118.5,1.8,15.3,453.0,414.18,326.4
2018,3,6,9,30,712.0,121.0,1.8,15.9,497.0,467.81,369.7
2018,3,6,9,45,762.0,116.0,1.85,16.5,545.0,524.12,414.13
2018,3,6,10,0,812.0,111.0,1.9,17.1,593.0,583.18,459.47
2018,3,6,10,15,873.5,98.5,1.9,17.6,641.5,643.21,504.53
2018,3,6,10,30,935.0,86.0,1.9,18.1,690.0,704.25,549.2
2018,3,6,10,45,942.0,87.0,1.9,18.55,715.5,743.86,575.65
2018,3,6,11,0,949.0,88.0,1.9,19.0,741.0,780.99,599.64
2018,3,6,11,15,953.5,89.5,1.8,19.3,759.0,814.08,620.01
2018,3,6,11,30,958.0,91.0,1.7,19.6,777.0,844.19,638.04
2018,3,6,11,45,961.0,91.0,1.65,19.95,786.5,868.39,652.29
2018,3,6,12,0,964.0,91.0,1.6,20.3,796.0,889.24,664.28
2018,3,6,12,15,964.0,91.0,1.55,20.45,797.0,904.15,672.83
2018,3,6,12,30,964.0,91.0,1.5,20.6,798.0,915.45,679.11
2018,3,6,12,45,949.5,95.0,1.4,20.8,786.0,915.1,677.04
2018,3,6,13,0,935.0,99.0,1.3,21.0,774.0,911.01,672.74
2018,3,6,13,15,881.5,115.0,1.25,21.0,741.0,888.01,657.42
2018,3,6,13,30,828.0,131.0,1.2,21.0,708.0,857.17,637.22
2018,3,6,13,45,803.5,133.0,1.15,21.0,678.0,832.91,621.47
2018,3,6,14,0,779.0,135.0,1.1,21.0,648.0,805.99,603.89
2018,3,6,14,15,778.0,125.5,1.0,20.95,618.5,783.48,588.77
2018,3,6,14,30,777.0,116.0,0.9,20.9,589.0,757.97,571.56
2018,3,6,14,45,768.5,109.0,0.85,20.8,553.5,726.5,551.07
2018,3,6,15,0,760.0,102.0,0.8,20.7,518.0,692.64,528.87
2018,3,6,15,15,691.5,110.0,0.8,20.7,466.0,633.26,488.37
2018,3,6,15,30,623.0,118.0,0.8,20.7,414.0,573.05,445.23
2018,3,6,15,45,606.0,107.5,0.6,20.2,371.5,528.09,412.19
2018,3,6,16,0,589.0,97.0,0.4,19.7,329.0,482.5,377.71
2018,3,6,16,15,577.5,86.0,0.5,18.8,288.5,439.11,346.86
2018,3,6,16,30,566.0,75.0,0.6,17.9,248.0,395.13,313.72
2018,3,6,16,45,481.5,68.5,0.65,16.95,197.0,321.1,255.03
2018,3,6,17,0,397.0,62.0,0.7,16.0,146.0,251.99,198.34
2018,3,6,17,15,327.5,50.0,0.8,15.45,106.5,192.78,147.74
2018,3,6,17,30,258.0,38.0,0.9,14.9,67.0,140.66,100.9
2018,3,6,17,45,158.5,23.5,0.95,14.3,38.5,78.76,21.19
2018,3,6,18,0,59.0,9.0,1.0,13.7,10.0,21.76,0.0
2018,3,6,18,15,29.5,4.5,1.0,13.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,7,6,15,3.0,0.5,1.05,10.45,0.5,0.0,0.0
2018,3,7,6,30,6.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,3.0,5.5,1.0,10.5,5.5,5.41,0.0
2018,3,7,7,0,0.0,10.0,1.0,10.5,10.0,9.64,2.07
2018,3,7,7,15,0.0,14.0,1.05,11.1,14.0,13.5,6.27
2018,3,7,7,30,0.0,18.0,1.1,11.7,18.0,17.36,9.23
2018,3,7,7,45,0.0,22.5,1.15,12.3,22.5,21.7,13.07
2018,3,7,8,0,0.0,27.0,1.2,12.9,27.0,26.05,16.83
2018,3,7,8,15,0.0,34.5,1.35,13.55,34.5,33.3,22.99
2018,3,7,8,30,0.0,42.0,1.5,14.2,42.0,40.56,29.06
2018,3,7,8,45,22.5,95.0,1.6,14.85,105.5,99.13,77.75
2018,3,7,9,0,45.0,148.0,1.7,15.5,169.0,159.75,127.12
2018,3,7,9,15,69.5,178.5,1.85,16.3,214.0,202.64,161.23
2018,3,7,9,30,94.0,209.0,2.0,17.1,259.0,248.19,197.07
2018,3,7,9,45,127.5,222.5,2.15,17.9,295.5,286.22,226.69
2018,3,7,10,0,161.0,236.0,2.3,18.7,332.0,325.94,257.38
2018,3,7,10,15,432.0,198.0,2.4,19.1,475.0,470.4,371.83
2018,3,7,10,30,703.0,160.0,2.5,19.5,618.0,631.71,494.78
2018,3,7,10,45,820.0,123.5,2.65,19.9,677.0,701.91,547.29
2018,3,7,11,0,937.0,87.0,2.8,20.3,736.0,774.9,598.76
2018,3,7,11,15,942.0,87.5,2.8,20.45,753.5,806.95,619.82
2018,3,7,11,30,947.0,88.0,2.8,20.6,771.0,836.07,639.05
2018,3,7,11,45,949.5,88.5,2.85,20.8,780.5,860.1,654.93
2018,3,7,12,0,952.0,89.0,2.9,21.0,790.0,880.81,668.61
2018,3,7,12,15,953.5,88.5,2.9,21.05,791.5,896.2,678.75
2018,3,7,12,30,955.0,88.0,2.9,21.1,793.0,908.04,686.62
2018,3,7,12,45,954.5,87.0,2.9,21.15,786.0,914.03,690.65
2018,3,7,13,0,954.0,86.0,2.9,21.2,779.0,916.35,692.38
2018,3,7,13,15,951.0,84.5,2.9,21.15,763.5,912.3,690.21
2018,3,7,13,30,948.0,83.0,2.9,21.1,748.0,904.59,685.75
2018,3,7,13,45,943.0,81.5,2.85,21.05,725.0,891.6,677.44
2018,3,7,14,0,938.0,80.0,2.8,21.0,702.0,875.12,666.9
2018,3,7,14,15,928.5,79.0,2.8,20.8,671.5,852.15,652.69
2018,3,7,14,30,919.0,78.0,2.8,20.6,641.0,826.11,636.37
2018,3,7,14,45,905.5,76.0,2.75,20.35,603.5,792.93,614.74
2018,3,7,15,0,892.0,74.0,2.7,20.1,566.0,757.25,591.2
2018,3,7,15,15,874.0,72.0,2.7,20.1,523.0,716.09,563.18
2018,3,7,15,30,856.0,70.0,2.7,20.1,480.0,673.22,533.55
2018,3,7,15,45,829.5,67.0,2.45,19.15,432.0,626.28,500.32
2018,3,7,16,0,803.0,64.0,2.2,18.2,384.0,574.64,461.5
2018,3,7,16,15,766.0,60.5,2.0,17.25,333.5,516.3,416.41
2018,3,7,16,30,729.0,57.0,1.8,16.3,283.0,459.11,370.56
2018,3,7,16,45,673.0,52.5,1.6,15.35,231.5,393.21,316.06
2018,3,7,17,0,617.0,48.0,1.4,14.4,180.0,331.02,262.54
2018,3,7,17,15,524.5,41.0,1.45,13.85,132.0,259.43,200.29
2018,3,7,17,30,432.0,34.0,1.5,13.3,84.0,194.07,140.87
2018,3,7,17,45,277.5,23.5,1.55,12.7,49.5,112.28,41.57
2018,3,7,18,0,123.0,13.0,1.6,12.1,15.0,39.93,0.0
2018,3,7,18,15,61.5,6.5,1.6,11.95,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,3.0,1.5,0.95,11.85,1.5,0.0,0.0
2018,3,8,6,30,6.0,3.0,1.0,12.4,3.0,2.95,0.0
2018,3,8,6,45,17.0,17.0,1.0,12.9,18.5,15.89,0.0
2018,3,8,7,0,28.0,31.0,1.0,13.4,34.0,28.55,17.51
2018,3,8,7,15,30.5,48.5,1.05,13.85,53.0,43.96,32.74
2018,3,8,7,30,33.0,66.0,1.1,14.3,72.0,62.58,46.09
2018,3,8,7,45,71.5,87.0,1.1,14.75,106.0,87.49,65.32
2018,3,8,8,0,110.0,108.0,1.1,15.2,140.0,118.85,90.0
2018,3,8,8,15,139.5,131.0,1.15,15.6,179.0,154.43,118.85
2018,3,8,8,30,169.0,154.0,1.2,16.0,218.0,193.47,150.58
2018,3,8,8,45,251.5,166.5,1.25,16.35,276.0,244.07,190.6
2018,3,8,9,0,334.0,179.0,1.3,16.7,334.0,303.64,237.94
2018,3,8,9,15,409.0,180.5,1.3,17.0,388.5,358.2,281.25
2018,3,8,9,30,484.0,182.0,1.3,17.3,443.0,418.84,328.78
2018,3,8,9,45,549.0,177.0,1.3,17.6,492.5,473.67,371.25
2018,3,8,10,0,614.0,172.0,1.3,17.9,542.0,534.36,417.25
2018,3,8,10,15,740.5,138.5,1.35,18.25,608.0,607.42,472.61
2018,3,8,10,30,867.0,105.0,1.4,18.6,674.0,687.11,531.55
2018,3,8,10,45,736.0,158.0,1.45,18.9,653.5,682.26,525.35
2018,3,8,11,0,605.0,211.0,1.5,19.2,633.0,665.61,511.01
2018,3,8,11,15,550.5,236.0,1.55,19.55,627.0,667.48,511.11
2018,3,8,11,30,496.0,261.0,1.6,19.9,621.0,666.54,508.8
2018,3,8,11,45,553.5,243.5,1.65,20.25,650.0,708.22,539.23
2018,3,8,12,0,611.0,226.0,1.7,20.6,679.0,752.03,570.38
2018,3,8,12,15,709.5,186.0,1.8,20.7,712.5,804.57,608.93
2018,3,8,12,30,808.0,146.0,1.9,20.8,746.0,852.67,641.94
2018,3,8,12,45,870.0,120.5,2.0,20.85,761.0,885.64,664.76
2018,3,8,13,0,932.0,95.0,2.1,20.9,776.0,910.53,682.35
2018,3,8,13,15,930.5,94.0,2.1,20.85,762.0,908.33,681.23
2018,3,8,13,30,929.0,93.0,2.1,20.8,748.0,902.55,678.12
2018,3,8,13,45,924.0,91.0,2.1,20.75,725.0,889.15,670.03
2018,3,8,14,0,919.0,89.0,2.1,20.7,702.0,872.33,659.79
2018,3,8,14,15,909.5,87.5,2.1,20.5,671.5,849.06,645.6
2018,3,8,14,30,900.0,86.0,2.1,20.3,641.0,822.78,629.36
2018,3,8,14,45,885.0,84.5,2.05,20.1,603.5,789.38,607.68
2018,3,8,15,0,870.0,83.0,2.0,19.9,566.0,753.64,584.24
2018,3,8,15,15,850.5,79.5,2.0,19.9,521.5,714.68,558.2
2018,3,8,15,30,831.0,76.0,2.0,19.9,477.0,669.56,527.33
2018,3,8,15,45,798.5,73.0,1.85,19.2,427.5,615.25,488.62
2018,3,8,16,0,766.0,70.0,1.7,18.5,378.0,560.97,448.1
2018,3,8,16,15,727.5,67.0,1.55,17.7,329.0,503.68,404.08
2018,3,8,16,30,689.0,64.0,1.4,16.9,280.0,447.69,359.48
2018,3,8,16,45,602.5,58.5,1.2,16.1,223.0,370.08,296.2
2018,3,8,17,0,516.0,53.0,1.0,15.3,166.0,297.14,235.02
2018,3,8,17,15,422.5,45.5,1.0,14.55,121.5,226.8,175.02
2018,3,8,17,30,329.0,38.0,1.0,13.8,77.0,165.23,120.53
2018,3,8,17,45,211.5,25.0,1.0,13.1,45.5,96.83,41.96
2018,3,8,18,0,94.0,12.0,1.0,12.4,14.0,32.72,0.0
2018,3,8,18,15,47.0,6.0,1.0,12.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,33.5,4.5,0.95,9.55,4.5,0.0,0.0
2018,3,9,6,30,67.0,9.0,1.1,10.0,9.0,8.85,0.0
2018,3,9,6,45,152.0,18.5,1.25,10.5,30.5,14.51,0.0
2018,3,9,7,0,237.0,28.0,1.4,11.0,52.0,21.12,11.96
2018,3,9,7,15,294.5,39.5,1.5,11.45,86.5,31.52,22.23
2018,3,9,7,30,352.0,51.0,1.6,11.9,121.0,64.74,37.12
2018,3,9,7,45,229.0,78.0,1.75,12.35,128.5,97.95,67.89
2018,3,9,8,0,106.0,105.0,1.9,12.8,136.0,116.08,88.82
2018,3,9,8,15,152.0,130.5,1.9,13.35,184.5,157.61,122.39
2018,3,9,8,30,198.0,156.0,1.9,13.9,233.0,204.52,160.55
2018,3,9,8,45,239.0,174.0,1.95,14.5,278.0,247.71,195.75
2018,3,9,9,0,280.0,192.0,2.0,15.1,323.0,295.63,234.52
2018,3,9,9,15,309.0,206.0,1.95,15.5,363.5,338.24,268.75
2018,3,9,9,30,338.0,220.0,1.9,15.9,404.0,383.2,304.21
2018,3,9,9,45,356.5,233.0,1.85,16.35,439.0,423.58,335.33
2018,3,9,10,0,375.0,246.0,1.8,16.8,474.0,464.86,366.46
2018,3,9,10,15,332.0,263.0,1.75,17.1,472.5,472.11,370.81
2018,3,9,10,30,289.0,280.0,1.7,17.4,471.0,475.21,371.84
2018,3,9,10,45,335.5,281.0,1.7,17.7,510.5,521.32,406.53
2018,3,9,11,0,382.0,282.0,1.7,18.0,550.0,569.45,441.91
2018,3,9,11,15,361.5,301.0,1.8,18.1,559.5,586.35,453.46
2018,3,9,11,30,341.0,320.0,1.9,18.2,569.0,601.15,463.6
2018,3,9,11,45,358.0,320.0,1.95,18.3,584.5,624.7,480.95
2018,3,9,12,0,375.0,320.0,2.0,18.4,600.0,647.57,497.68
2018,3,9,12,15,447.0,295.0,1.95,18.4,629.0,696.3,533.9
2018,3,9,12,30,519.0,270.0,1.9,18.4,658.0,738.99,565.34
2018,3,9,12,45,540.0,259.0,1.9,18.45,659.0,751.19,574.3
2018,3,9,13,0,561.0,248.0,1.9,18.5,660.0,761.26,582.08
2018,3,9,13,15,599.0,227.0,1.9,18.4,659.0,775.46,593.67
2018,3,9,13,30,637.0,206.0,1.9,18.3,658.0,785.0,602.08
2018,3,9,13,45,599.0,211.0,1.9,18.25,625.5,753.68,579.97
2018,3,9,14,0,561.0,216.0,1.9,18.2,593.0,718.18,555.18
2018,3,9,14,15,583.5,197.0,1.9,18.05,573.5,708.1,550.16
2018,3,9,14,30,606.0,178.0,1.9,17.9,554.0,698.48,545.08
2018,3,9,14,45,606.0,165.0,1.85,17.75,522.5,671.07,526.36
2018,3,9,15,0,606.0,152.0,1.8,17.6,491.0,641.33,505.85
2018,3,9,15,15,566.0,149.5,1.8,17.6,447.0,591.62,469.5
2018,3,9,15,30,526.0,147.0,1.8,17.6,403.0,539.48,430.85
2018,3,9,15,45,491.0,137.5,1.65,16.95,358.0,487.39,391.93
2018,3,9,16,0,456.0,128.0,1.5,16.3,313.0,436.44,352.94
2018,3,9,16,15,420.5,114.5,1.4,15.7,268.0,382.19,310.53
2018,3,9,16,30,385.0,101.0,1.3,15.1,223.0,329.88,268.44
2018,3,9,16,45,336.5,87.5,1.15,14.5,180.5,273.62,221.77
2018,3,9,17,0,288.0,74.0,1.0,13.9,138.0,221.33,177.2
2018,3,9,17,15,237.0,58.0,1.0,13.5,101.5,169.51,132.23
2018,3,9,17,30,186.0,42.0,1.0,13.1,65.0,122.75,90.5
2018,3,9,17,45,119.0,27.0,0.95,12.75,39.0,74.65,36.07
2018,3,9,18,0,52.0,12.0,0.9,12.4,13.0,23.47,0.0
2018,3,9,18,15,26.0,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,15,5.0,1.0,0.85,10.65,1.0,0.0,0.0
2018,3,10,6,30,10.0,2.0,0.8,10.9,2.0,1.97,0.0
2018,3,10,6,45,5.0,5.0,0.7,11.15,5.0,4.86,0.0
2018,3,10,7,0,0.0,8.0,0.6,11.4,8.0,7.71,0.87
2018,3,10,7,15,0.0,11.0,0.55,11.65,11.0,10.6,3.35
2018,3,10,7,30,0.0,14.0,0.5,11.9,14.0,13.5,5.98
2018,3,10,7,45,0.0,14.5,0.45,12.15,14.5,13.98,6.47
2018,3,10,8,0,0.0,15.0,0.4,12.4,15.0,14.47,6.91
2018,3,10,8,15,0.0,16.0,0.45,12.55,16.0,15.43,7.73
2018,3,10,8,30,0.0,17.0,0.5,12.7,17.0,16.4,8.53
2018,3,10,8,45,0.0,28.5,0.55,12.9,28.5,27.52,18.02
2018,3,10,9,0,0.0,40.0,0.6,13.1,40.0,38.64,27.4
2018,3,10,9,15,0.0,40.5,0.6,13.3,40.5,39.13,27.69
2018,3,10,9,30,0.0,41.0,0.6,13.5,41.0,39.62,27.99
2018,3,10,9,45,0.0,42.5,0.6,13.75,42.5,41.08,29.11
2018,3,10,10,0,0.0,44.0,0.6,14.0,44.0,42.54,30.22
2018,3,10,10,15,0.0,58.0,0.55,14.35,58.0,56.1,41.4
2018,3,10,10,30,0.0,72.0,0.5,14.7,72.0,69.67,52.45
2018,3,10,10,45,0.0,86.5,0.45,15.0,86.5,83.73,63.79
2018,3,10,11,0,0.0,101.0,0.4,15.3,101.0,97.84,75.04
2018,3,10,11,15,6.0,151.0,0.35,15.45,155.5,151.38,117.97
2018,3,10,11,30,12.0,201.0,0.3,15.6,210.0,205.74,160.3
2018,3,10,11,45,13.5,224.0,0.3,15.7,234.0,230.31,178.8
2018,3,10,12,0,15.0,247.0,0.3,15.8,258.0,255.12,197.51
2018,3,10,12,15,10.5,221.0,0.35,15.85,229.0,225.73,174.78
2018,3,10,12,30,6.0,195.0,0.4,15.9,200.0,196.15,152.03
2018,3,10,12,45,4.0,178.0,0.5,15.9,181.0,177.63,137.86
2018,3,10,13,0,2.0,161.0,0.6,15.9,162.0,159.05,123.42
2018,3,10,13,15,4.0,178.5,0.65,15.8,181.0,178.45,139.09
2018,3,10,13,30,6.0,196.0,0.7,15.7,200.0,198.04,154.73
2018,3,10,13,45,6.0,191.5,0.7,15.6,195.5,193.69,151.46
2018,3,10,14,0,6.0,187.0,0.7,15.5,191.0,189.34,148.32
2018,3,10,14,15,3.0,162.5,0.7,15.4,164.5,162.1,126.91
2018,3,10,14,30,0.0,138.0,0.7,15.3,138.0,135.01,105.46
2018,3,10,14,45,0.5,147.0,0.65,15.2,147.5,144.77,113.7
2018,3,10,15,0,1.0,156.0,0.6,15.1,157.0,154.77,122.02
2018,3,10,15,15,1.0,142.5,0.6,15.1,143.0,141.28,111.4
2018,3,10,15,30,1.0,129.0,0.6,15.1,129.0,127.78,100.79
2018,3,10,15,45,0.5,126.0,0.45,14.8,126.0,124.92,98.8
2018,3,10,16,0,0.0,123.0,0.3,14.5,123.0,122.3,96.94
2018,3,10,16,15,0.0,102.5,0.35,14.25,102.5,101.48,80.09
2018,3,10,16,30,0.0,82.0,0.4,14.0,82.0,80.63,62.94
2018,3,10,16,45,0.0,61.0,0.4,13.75,61.0,59.26,45.0
2018,3,10,17,0,0.0,40.0,0.4,13.5,40.0,38.63,27.39
2018,3,10,17,15,0.0,30.5,0.5,13.2,30.5,29.44,19.33
2018,3,10,17,30,0.0,21.0,0.6,12.9,21.0,20.26,11.12
2018,3,10,17,45,2.0,13.0,0.65,12.65,13.0,13.1,2.7
2018,3,10,18,0,4.0,5.0,0.7,12.4,5.0,5.82,0.0
2018,3,10,18,15,2.0,2.5,0.7,12.25,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.7,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,9.83,0.0
2018,3,11,6,45,170.0,21.5,1.2,9.75,36.5,16.83,0.0
2018,3,11,7,0,266.0,33.0,1.3,10.3,62.0,25.29,16.01
2018,3,11,7,15,344.0,45.0,1.25,10.85,104.0,39.76,24.16
2018,3,11,7,30,422.0,57.0,1.2,11.4,146.0,78.31,45.41
2018,3,11,7,45,246.5,73.5,1.2,11.95,129.0,96.3,65.8
2018,3,11,8,0,71.0,90.0,1.2,12.5,112.0,97.28,74.56
2018,3,11,8,15,116.5,121.5,1.15,13.2,164.5,142.26,110.9
2018,3,11,8,30,162.0,153.0,1.1,13.9,217.0,192.7,151.54
2018,3,11,8,45,458.0,124.0,1.0,14.6,337.0,280.61,218.03
2018,3,11,9,0,754.0,95.0,0.9,15.3,457.0,399.91,310.1
2018,3,11,9,15,806.0,90.5,0.8,16.1,509.0,459.9,357.05
2018,3,11,9,30,858.0,86.0,0.7,16.9,561.0,522.05,404.2
2018,3,11,9,45,874.5,87.5,0.6,17.7,600.5,573.52,441.47
2018,3,11,10,0,891.0,89.0,0.5,18.5,640.0,623.86,476.26
2018,3,11,10,15,901.5,91.0,0.55,19.05,672.5,669.89,508.89
2018,3,11,10,30,912.0,93.0,0.6,19.6,705.0,714.19,539.32
2018,3,11,10,45,882.0,108.5,0.65,20.15,717.5,741.48,556.07
2018,3,11,11,0,852.0,124.0,0.7,20.7,730.0,766.48,571.41
2018,3,11,11,15,874.5,118.5,0.8,20.95,753.5,803.96,596.46
2018,3,11,11,30,897.0,113.0,0.9,21.2,777.0,836.49,617.97
2018,3,11,11,45,917.5,106.5,1.05,21.45,792.5,866.88,638.85
2018,3,11,12,0,938.0,100.0,1.2,21.7,808.0,894.65,658.02
2018,3,11,12,15,935.0,101.5,1.25,21.85,808.0,908.02,666.64
2018,3,11,12,30,932.0,103.0,1.3,22.0,808.0,917.81,673.24
2018,3,11,12,45,924.5,105.0,1.35,22.15,798.5,920.65,675.49
2018,3,11,13,0,917.0,107.0,1.4,22.3,789.0,919.9,675.62
2018,3,11,13,15,865.0,124.0,1.4,22.35,757.0,898.2,661.79
2018,3,11,13,30,813.0,141.0,1.4,22.4,725.0,868.48,642.96
2018,3,11,13,45,819.0,132.5,1.35,22.45,705.0,858.56,636.71
2018,3,11,14,0,825.0,124.0,1.3,22.5,685.0,845.22,628.07
2018,3,11,14,15,821.5,118.0,1.2,22.4,655.5,823.32,613.57
2018,3,11,14,30,818.0,112.0,1.1,22.3,626.0,798.4,597.17
2018,3,11,14,45,815.5,105.5,1.05,22.25,592.5,770.82,579.53
2018,3,11,15,0,813.0,99.0,1.0,22.2,559.0,740.4,559.93
2018,3,11,15,15,801.5,96.0,1.0,22.2,521.0,704.64,537.01
2018,3,11,15,30,790.0,93.0,1.0,22.2,483.0,666.92,512.45
2018,3,11,15,45,752.5,90.0,0.7,21.8,432.5,610.26,470.23
2018,3,11,16,0,715.0,87.0,0.4,21.4,382.0,556.77,429.27
2018,3,11,16,15,668.5,81.5,0.45,20.7,329.5,493.71,384.44
2018,3,11,16,30,622.0,76.0,0.5,20.0,277.0,432.88,339.3
2018,3,11,16,45,562.5,68.0,0.5,19.3,226.0,365.56,286.82
2018,3,11,17,0,503.0,60.0,0.5,18.6,175.0,302.68,235.7
2018,3,11,17,15,423.5,52.0,0.6,17.9,131.5,236.9,180.95
2018,3,11,17,30,344.0,44.0,0.7,17.2,88.0,178.23,130.14
2018,3,11,17,45,213.5,29.0,0.75,16.55,52.5,105.3,58.97
2018,3,11,18,0,83.0,14.0,0.8,15.9,17.0,32.7,0.0
2018,3,11,18,15,41.5,7.0,0.85,15.55,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,6,15,33.0,5.5,1.35,12.15,6.0,0.0,0.0
2018,3,12,6,30,66.0,11.0,1.5,12.8,12.0,10.81,0.0
2018,3,12,6,45,166.5,25.5,1.7,13.5,41.5,20.09,3.73
2018,3,12,7,0,267.0,40.0,1.9,14.2,71.0,30.79,20.53
2018,3,12,7,15,396.0,48.5,1.95,14.9,120.5,45.45,26.81
2018,3,12,7,30,525.0,57.0,2.0,15.6,170.0,88.03,48.49
2018,3,12,7,45,591.0,62.5,2.05,16.3,221.0,134.18,81.21
2018,3,12,8,0,657.0,68.0,2.1,17.0,272.0,187.63,124.44
2018,3,12,8,15,698.5,72.0,2.25,17.75,322.5,240.49,170.32
2018,3,12,8,30,740.0,76.0,2.4,18.5,373.0,298.65,220.91
2018,3,12,8,45,682.0,97.0,2.55,19.25,396.5,337.91,257.62
2018,3,12,9,0,624.0,118.0,2.7,20.0,420.0,371.69,288.04
2018,3,12,9,15,518.0,163.0,2.85,20.4,429.0,398.34,311.37
2018,3,12,9,30,412.0,208.0,3.0,20.8,438.0,414.7,324.8
2018,3,12,9,45,511.0,184.5,3.1,21.25,489.5,468.47,367.39
2018,3,12,10,0,610.0,161.0,3.2,21.7,541.0,530.74,415.86
2018,3,12,10,15,380.0,230.0,3.25,21.95,470.5,476.89,372.2
2018,3,12,10,30,150.0,299.0,3.3,22.2,400.0,399.61,309.4
2018,3,12,10,45,182.0,302.0,3.35,22.4,429.0,432.6,334.95
2018,3,12,11,0,214.0,305.0,3.4,22.6,458.0,467.12,361.08
2018,3,12,11,15,158.5,299.5,3.45,22.75,414.5,426.35,329.08
2018,3,12,11,30,103.0,294.0,3.5,22.9,371.0,381.9,294.19
2018,3,12,11,45,318.5,274.5,3.5,23.05,515.5,548.58,424.07
2018,3,12,12,0,534.0,255.0,3.5,23.2,660.0,723.9,554.1
2018,3,12,12,15,583.0,229.5,3.5,23.2,672.5,751.36,574.06
2018,3,12,12,30,632.0,204.0,3.5,23.2,685.0,775.69,592.76
2018,3,12,12,45,351.5,244.5,3.55,23.2,511.5,576.74,444.38
2018,3,12,13,0,71.0,285.0,3.6,23.2,338.0,352.72,270.84
2018,3,12,13,15,51.5,250.5,3.6,23.05,288.5,300.0,231.39
2018,3,12,13,30,32.0,216.0,3.6,22.9,239.0,247.12,190.67
2018,3,12,13,45,23.0,203.0,3.55,22.75,219.5,226.0,174.4
2018,3,12,14,0,14.0,190.0,3.5,22.6,200.0,199.14,153.51
2018,3,12,14,15,16.0,206.5,3.5,22.4,217.0,217.91,168.63
2018,3,12,14,30,18.0,223.0,3.5,22.2,234.0,236.99,183.95
2018,3,12,14,45,10.5,179.5,3.45,22.0,186.0,185.99,144.19
2018,3,12,15,0,3.0,136.0,3.4,21.8,138.0,135.67,104.46
2018,3,12,15,15,24.5,129.5,3.4,21.8,142.0,149.37,116.55
2018,3,12,15,30,46.0,123.0,3.4,21.8,146.0,157.2,123.76
2018,3,12,15,45,51.0,108.5,3.15,21.15,131.5,143.89,113.67
2018,3,12,16,0,56.0,94.0,2.9,20.5,117.0,135.65,107.52
2018,3,12,16,15,50.0,78.0,2.65,19.9,96.5,112.69,88.88
2018,3,12,16,30,44.0,62.0,2.4,19.3,76.0,90.05,70.22
2018,3,12,16,45,45.0,60.0,2.1,18.75,72.5,86.98,67.52
2018,3,12,17,0,46.0,58.0,1.8,18.2,69.0,79.5,60.86
2018,3,12,17,15,30.5,44.0,1.9,17.8,50.5,56.63,41.2
2018,3,12,17,30,15.0,30.0,2.0,17.4,32.0,35.19,22.8
2018,3,12,17,45,9.5,18.5,2.05,17.0,19.5,20.89,8.6
2018,3,12,18,0,4.0,7.0,2.1,16.6,7.0,7.8,0.0
2018,3,12,18,15,2.0,3.5,2.1,16.45,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.2,14.75,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.3,14.9,3.0,2.95,0.0
2018,3,13,6,45,5.0,4.5,2.4,15.05,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.5,15.2,7.5,7.23,0.42
2018,3,13,7,30,0.0,9.0,2.5,15.2,9.0,8.67,1.73
2018,3,13,7,45,0.0,11.5,2.5,15.2,11.5,11.09,3.83
2018,3,13,8,0,0.0,14.0,2.5,15.2,14.0,13.5,5.9
2018,3,13,8,15,0.0,21.5,2.6,15.15,21.5,20.75,12.08
2018,3,13,8,30,0.0,29.0,2.7,15.1,29.0,28.0,18.21
2018,3,13,8,45,0.0,29.0,2.75,15.05,29.0,28.0,18.15
2018,3,13,9,0,0.0,29.0,2.8,15.0,29.0,28.01,18.09
2018,3,13,9,15,0.0,30.0,2.9,15.05,30.0,28.98,18.84
2018,3,13,9,30,0.0,31.0,3.0,15.1,31.0,29.95,19.59
2018,3,13,9,45,0.0,42.0,3.1,15.1,42.0,40.6,28.44
2018,3,13,10,0,0.0,53.0,3.2,15.1,53.0,51.25,37.24
2018,3,13,10,15,0.0,68.0,3.3,15.2,68.0,65.79,49.19
2018,3,13,10,30,0.0,83.0,3.4,15.3,83.0,80.34,61.06
2018,3,13,10,45,0.0,93.5,3.5,15.4,93.5,90.53,69.29
2018,3,13,11,0,0.0,104.0,3.6,15.5,104.0,100.76,77.53
2018,3,13,11,15,2.0,141.0,3.65,15.6,142.5,138.51,108.15
2018,3,13,11,30,4.0,178.0,3.7,15.7,181.0,176.65,138.73
2018,3,13,11,45,4.0,169.0,3.75,15.85,172.0,167.98,131.58
2018,3,13,12,0,4.0,160.0,3.8,16.0,163.0,159.27,124.51
2018,3,13,12,15,4.5,162.0,3.85,16.05,165.5,161.83,126.57
2018,3,13,12,30,5.0,164.0,3.9,16.1,168.0,164.4,128.64
2018,3,13,12,45,2.5,124.0,3.9,16.2,126.0,122.73,94.98
2018,3,13,13,0,0.0,84.0,3.9,16.3,84.0,81.34,61.29
2018,3,13,13,15,0.5,94.5,3.9,16.35,95.0,91.97,70.06
2018,3,13,13,30,1.0,105.0,3.9,16.4,106.0,102.73,78.89
2018,3,13,13,45,30.0,154.5,3.9,16.45,175.5,181.44,143.88
2018,3,13,14,0,59.0,204.0,3.9,16.5,245.0,258.03,206.05
2018,3,13,14,15,96.5,235.5,3.85,16.5,298.5,331.38,265.11
2018,3,13,14,30,134.0,267.0,3.8,16.5,352.0,396.16,316.7
2018,3,13,14,45,71.0,209.5,3.8,16.45,254.5,272.36,218.24
2018,3,13,15,0,8.0,152.0,3.8,16.4,157.0,155.85,123.2
2018,3,13,15,15,19.0,140.0,3.8,16.4,150.0,156.52,124.64
2018,3,13,15,30,30.0,128.0,3.8,16.4,143.0,151.37,121.1
2018,3,13,15,45,94.0,131.0,3.6,16.0,171.5,203.64,166.1
2018,3,13,16,0,158.0,134.0,3.4,15.6,200.0,244.6,201.08
2018,3,13,16,15,151.0,124.0,3.0,15.1,181.0,223.9,183.98
2018,3,13,16,30,144.0,114.0,2.6,14.6,162.0,203.61,167.0
2018,3,13,16,45,161.5,94.5,2.2,14.15,139.5,190.82,155.88
2018,3,13,17,0,179.0,75.0,1.8,13.7,117.0,169.14,136.51
2018,3,13,17,15,105.5,49.5,1.6,13.05,72.5,101.89,79.23
2018,3,13,17,30,32.0,24.0,1.4,12.4,28.0,37.24,24.82
2018,3,13,17,45,25.5,16.0,1.2,11.75,18.5,25.35,12.27
2018,3,13,18,0,19.0,8.0,1.0,11.1,9.0,12.27,0.0
2018,3,13,18,15,9.5,4.0,1.0,11.0,4.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.4,2.0,1.97,0.0
2018,3,14,6,45,0.0,5.0,1.75,10.1,5.0,4.82,0.0
2018,3,14,7,0,0.0,8.0,2.0,10.8,8.0,7.71,1.07
2018,3,14,7,15,0.0,10.5,2.15,11.1,10.5,10.12,3.0
2018,3,14,7,30,0.0,13.0,2.3,11.4,13.0,12.53,5.17
2018,3,14,7,45,0.0,18.0,2.45,11.65,18.0,17.36,9.38
2018,3,14,8,0,0.0,23.0,2.6,11.9,23.0,22.19,13.56
2018,3,14,8,15,0.0,23.5,2.7,11.95,23.5,22.68,13.94
2018,3,14,8,30,0.0,24.0,2.8,12.0,24.0,23.16,14.31
2018,3,14,8,45,0.0,55.0,2.85,12.0,55.0,53.15,39.89
