Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,0,36.0,300.0,3.6,13.5,329.0,332.81,263.97
2018,3,24,12,15,40.0,300.0,3.7,13.5,332.5,337.86,267.89
2018,3,24,12,30,44.0,300.0,3.8,13.5,336.0,342.83,272.05
2018,3,24,12,45,41.0,272.5,3.9,13.45,305.5,312.67,248.67
2018,3,24,13,0,38.0,245.0,4.0,13.4,275.0,282.17,224.95
2018,3,24,13,15,113.0,290.5,4.05,13.3,378.0,407.07,326.03
2018,3,24,13,30,188.0,336.0,4.1,13.2,481.0,524.53,418.53
2018,3,24,13,45,261.5,326.5,4.15,13.1,521.0,588.9,469.89
2018,3,24,14,0,335.0,317.0,4.2,13.0,561.0,641.63,512.4
2018,3,24,14,15,479.0,254.5,4.2,12.9,587.5,702.96,563.64
2018,3,24,14,30,623.0,192.0,4.2,12.8,614.0,751.57,604.89
2018,3,24,14,45,474.5,217.5,4.15,12.65,528.5,639.52,517.67
2018,3,24,15,0,326.0,243.0,4.1,12.5,443.0,528.43,429.98
2018,3,24,15,15,547.0,174.5,4.1,12.5,481.5,621.08,508.49
2018,3,24,15,30,768.0,106.0,4.1,12.5,520.0,689.19,564.8
2018,3,24,15,45,735.0,103.0,3.95,12.05,470.5,637.32,525.53
2018,3,24,16,0,702.0,100.0,3.8,11.6,421.0,583.22,483.55
2018,3,24,16,15,668.5,92.0,3.55,11.25,369.0,523.86,436.09
2018,3,24,16,30,635.0,84.0,3.3,10.9,317.0,465.69,388.32
2018,3,24,16,45,645.0,72.5,3.05,10.55,277.5,427.56,355.47
2018,3,24,17,0,655.0,61.0,2.8,10.2,238.0,387.04,318.82
2018,3,24,17,15,580.0,54.5,2.45,9.55,186.0,314.75,254.99
2018,3,24,17,30,505.0,48.0,2.1,8.9,134.0,249.24,195.59
2018,3,24,17,45,379.0,38.0,1.8,8.25,90.0,171.59,126.28
2018,3,24,18,0,253.0,28.0,1.5,7.6,46.0,103.18,44.58
2018,3,24,18,15,132.5,15.0,1.45,7.4,24.0,40.94,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,7.0,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.05,6.1,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,25,6,15,37.5,16.0,1.05,6.95,18.5,15.73,0.0
2018,3,25,6,30,68.0,30.0,1.1,7.6,35.0,24.89,12.69
2018,3,25,6,45,127.5,47.5,1.15,8.25,67.0,38.64,28.48
2018,3,25,7,0,187.0,65.0,1.2,8.9,99.0,55.62,40.07
2018,3,25,7,15,297.0,78.0,1.35,9.25,152.5,85.65,57.01
2018,3,25,7,30,407.0,91.0,1.5,9.6,206.0,131.3,89.1
2018,3,25,7,45,540.0,91.0,1.65,9.9,275.5,182.72,128.07
2018,3,25,8,0,673.0,91.0,1.8,10.2,345.0,248.16,181.61
2018,3,25,8,15,697.0,98.0,1.85,10.5,393.5,301.59,229.83
2018,3,25,8,30,721.0,105.0,1.9,10.8,442.0,356.91,278.99
2018,3,25,8,45,758.5,107.0,1.95,11.05,494.0,414.66,328.91
2018,3,25,9,0,796.0,109.0,2.0,11.3,546.0,476.39,380.68
2018,3,25,9,15,811.5,112.0,2.1,11.55,588.0,528.5,423.91
2018,3,25,9,30,827.0,115.0,2.2,11.8,630.0,580.41,465.82
2018,3,25,9,45,742.0,150.5,2.25,12.1,633.0,602.25,482.35
2018,3,25,10,0,657.0,186.0,2.3,12.4,636.0,615.7,491.66
2018,3,25,10,15,783.5,147.5,2.4,12.55,707.5,693.42,552.53
2018,3,25,10,30,910.0,109.0,2.5,12.7,779.0,776.4,613.65
2018,3,25,10,45,919.0,109.0,2.55,12.85,804.0,815.37,640.14
2018,3,25,11,0,928.0,109.0,2.6,13.0,829.0,851.98,665.15
2018,3,25,11,15,933.5,109.0,2.65,13.05,845.5,883.14,686.47
2018,3,25,11,30,939.0,109.0,2.7,13.1,862.0,911.36,705.76
2018,3,25,11,45,943.0,108.0,2.8,13.2,870.5,934.16,721.59
2018,3,25,12,0,947.0,107.0,2.9,13.3,879.0,953.66,735.26
2018,3,25,12,15,948.5,106.0,2.95,13.3,879.0,967.5,745.01
2018,3,25,12,30,950.0,105.0,3.0,13.3,879.0,977.78,752.48
2018,3,25,12,45,949.5,104.0,3.05,13.35,870.5,982.62,756.24
2018,3,25,13,0,949.0,103.0,3.1,13.4,862.0,983.79,757.66
2018,3,25,13,15,945.5,101.5,3.15,13.4,845.0,978.01,754.6
2018,3,25,13,30,942.0,100.0,3.2,13.4,828.0,968.59,749.2
2018,3,25,13,45,936.5,98.5,3.2,13.4,803.5,953.8,739.82
2018,3,25,14,0,931.0,97.0,3.2,13.4,779.0,935.57,728.18
2018,3,25,14,15,923.0,95.5,3.2,13.3,747.5,911.85,713.02
2018,3,25,14,30,915.0,94.0,3.2,13.2,716.0,885.03,695.69
2018,3,25,14,45,904.0,92.0,3.2,13.1,678.0,852.26,674.06
2018,3,25,15,0,893.0,90.0,3.2,13.0,640.0,816.91,650.45
2018,3,25,15,15,876.5,87.0,3.2,13.0,595.0,773.86,620.72
2018,3,25,15,30,860.0,84.0,3.2,13.0,550.0,733.38,592.6
2018,3,25,15,45,836.0,81.5,3.1,12.7,501.0,682.22,556.17
2018,3,25,16,0,812.0,79.0,3.0,12.4,452.0,630.43,517.5
2018,3,25,16,15,778.0,75.0,2.75,12.05,399.0,570.52,470.15
2018,3,25,16,30,744.0,71.0,2.5,11.7,346.0,511.54,422.24
2018,3,25,16,45,607.5,75.5,2.3,11.35,277.5,412.67,340.78
2018,3,25,17,0,471.0,80.0,2.1,11.0,209.0,322.93,265.25
2018,3,25,17,15,296.5,71.5,1.9,10.35,146.5,214.82,174.18
2018,3,25,17,30,122.0,63.0,1.7,9.7,84.0,121.53,95.5
2018,3,25,17,45,82.0,44.0,1.55,9.05,56.0,77.47,56.75
2018,3,25,18,0,42.0,25.0,1.4,8.4,28.0,40.39,17.44
2018,3,25,18,15,27.0,13.5,1.4,8.25,15.0,18.65,0.0
2018,3,25,18,30,12.0,2.0,1.4,8.1,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.4,7.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,5,45,16.5,3.0,1.4,5.45,2.5,0.0,0.0
2018,3,26,6,0,33.0,6.0,1.4,5.7,5.0,0.0,0.0
2018,3,26,6,15,166.5,18.5,1.7,6.5,31.0,18.18,0.0
2018,3,26,6,30,300.0,31.0,2.0,7.3,57.0,25.14,13.9
2018,3,26,6,45,411.0,40.0,2.25,8.1,102.0,30.33,21.25
2018,3,26,7,0,522.0,49.0,2.5,8.9,147.0,46.52,27.0
2018,3,26,7,15,614.5,53.5,2.7,9.45,204.0,90.08,48.2
2018,3,26,7,30,707.0,58.0,2.9,10.0,261.0,146.51,88.68
2018,3,26,7,45,751.0,62.0,3.1,10.6,315.5,201.06,135.16
2018,3,26,8,0,795.0,66.0,3.3,11.2,370.0,260.16,188.07
2018,3,26,8,15,823.5,69.5,3.4,11.65,422.5,318.25,241.24
2018,3,26,8,30,852.0,73.0,3.5,12.1,475.0,378.49,295.47
2018,3,26,8,45,871.5,76.0,3.6,12.6,524.0,437.91,347.8
2018,3,26,9,0,891.0,79.0,3.7,13.1,573.0,496.06,397.58
2018,3,26,9,15,905.0,81.0,3.75,13.55,616.0,550.63,443.05
2018,3,26,9,30,919.0,83.0,3.8,14.0,659.0,604.59,486.62
2018,3,26,9,45,930.5,84.5,3.85,14.4,697.5,655.67,526.79
2018,3,26,10,0,942.0,86.0,3.9,14.8,736.0,705.39,564.84
2018,3,26,10,15,949.5,88.0,3.9,15.05,767.5,751.21,597.61
2018,3,26,10,30,957.0,90.0,3.9,15.3,799.0,794.88,627.84
2018,3,26,10,45,959.5,92.0,3.95,15.6,821.5,832.33,653.38
2018,3,26,11,0,962.0,94.0,4.0,15.9,844.0,866.9,676.71
2018,3,26,11,15,967.0,93.5,3.95,16.1,860.5,897.91,697.15
2018,3,26,11,30,972.0,93.0,3.9,16.3,877.0,925.84,715.33
2018,3,26,11,45,975.0,92.0,3.9,16.5,884.5,948.27,729.92
2018,3,26,12,0,978.0,91.0,3.9,16.7,892.0,967.24,742.18
2018,3,26,12,15,975.0,92.5,3.85,16.85,890.5,979.91,749.99
2018,3,26,12,30,972.0,94.0,3.8,17.0,889.0,988.84,755.38
2018,3,26,12,45,968.5,94.0,3.75,17.1,879.5,991.97,757.07
2018,3,26,13,0,965.0,94.0,3.7,17.2,870.0,991.35,756.38
2018,3,26,13,15,957.5,94.5,3.7,17.25,851.5,983.89,751.65
2018,3,26,13,30,950.0,95.0,3.7,17.3,833.0,972.81,744.63
2018,3,26,13,45,940.5,95.5,3.65,17.35,807.0,956.42,733.74
2018,3,26,14,0,931.0,96.0,3.6,17.4,781.0,936.69,720.69
2018,3,26,14,15,919.5,95.5,3.55,17.3,748.5,910.93,703.93
2018,3,26,14,30,908.0,95.0,3.5,17.2,716.0,882.24,685.14
2018,3,26,14,45,891.5,94.0,3.45,17.15,675.5,846.13,660.93
2018,3,26,15,0,875.0,93.0,3.4,17.1,635.0,807.78,635.0
2018,3,26,15,15,858.0,90.5,3.4,17.1,591.0,769.97,609.4
2018,3,26,15,30,841.0,88.0,3.4,17.1,547.0,725.72,578.75
2018,3,26,15,45,816.0,85.5,3.2,16.7,498.0,674.46,542.49
2018,3,26,16,0,791.0,83.0,3.0,16.3,449.0,622.7,504.0
2018,3,26,16,15,756.0,79.0,2.65,15.75,396.5,562.94,457.45
2018,3,26,16,30,721.0,75.0,2.3,15.2,344.0,506.36,412.05
2018,3,26,16,45,672.0,70.5,2.0,14.65,291.0,441.5,358.93
2018,3,26,17,0,623.0,66.0,1.7,14.1,238.0,379.91,306.8
2018,3,26,17,15,550.0,58.5,1.6,13.25,186.5,308.58,246.15
2018,3,26,17,30,477.0,51.0,1.5,12.4,135.0,243.87,189.29
2018,3,26,17,45,359.0,40.5,1.45,11.5,91.5,169.12,124.15
2018,3,26,18,0,241.0,30.0,1.4,10.6,48.0,105.5,54.96
2018,3,26,18,15,127.0,16.0,1.4,10.4,25.0,41.21,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.2,7.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.2,7.6,5.0,0.0,0.0
2018,3,27,6,15,172.0,19.0,1.3,8.65,32.5,18.68,0.0
2018,3,27,6,30,309.0,32.0,1.4,9.7,60.0,25.77,14.98
2018,3,27,6,45,424.0,40.5,1.5,10.8,106.5,30.46,21.22
2018,3,27,7,0,539.0,49.0,1.6,11.9,153.0,49.1,27.25
2018,3,27,7,15,605.0,55.5,1.7,12.45,205.5,93.67,50.5
2018,3,27,7,30,671.0,62.0,1.8,13.0,258.0,145.85,88.58
2018,3,27,7,45,713.5,66.5,1.9,13.6,311.0,200.95,135.01
2018,3,27,8,0,756.0,71.0,2.0,14.2,364.0,258.15,185.3
2018,3,27,8,15,785.0,75.5,2.1,14.7,416.0,315.25,236.31
2018,3,27,8,30,814.0,80.0,2.2,15.2,468.0,374.63,288.36
2018,3,27,8,45,835.0,83.5,2.3,15.75,516.5,431.66,337.33
2018,3,27,9,0,856.0,87.0,2.4,16.3,565.0,489.49,385.4
2018,3,27,9,15,870.0,89.5,2.5,16.7,607.5,544.05,429.73
2018,3,27,9,30,884.0,92.0,2.6,17.1,650.0,596.89,471.46
2018,3,27,9,45,893.5,94.5,2.65,17.55,687.0,646.19,509.06
2018,3,27,10,0,903.0,97.0,2.7,18.0,724.0,694.04,544.55
2018,3,27,10,15,911.0,99.0,2.75,18.35,755.0,738.67,575.92
2018,3,27,10,30,919.0,101.0,2.8,18.7,786.0,781.29,604.63
2018,3,27,10,45,923.0,102.5,2.8,19.0,808.5,818.1,628.78
2018,3,27,11,0,927.0,104.0,2.8,19.3,831.0,852.22,650.87
2018,3,27,11,15,931.0,104.5,2.85,19.55,847.0,882.48,670.64
2018,3,27,11,30,935.0,105.0,2.9,19.8,863.0,909.73,688.33
2018,3,27,11,45,931.5,107.5,2.9,20.05,868.5,929.36,700.47
2018,3,27,12,0,928.0,110.0,2.9,20.3,874.0,945.5,710.35
2018,3,27,12,15,830.0,158.5,2.9,20.4,841.5,925.37,696.27
2018,3,27,12,30,732.0,207.0,2.9,20.5,809.0,899.24,678.5
2018,3,27,12,45,777.0,182.5,2.9,20.65,815.5,920.69,693.15
2018,3,27,13,0,822.0,158.0,2.9,20.8,822.0,935.69,703.07
2018,3,27,13,15,827.0,151.0,2.85,20.8,807.5,932.43,700.84
2018,3,27,13,30,832.0,144.0,2.8,20.8,793.0,925.79,696.62
2018,3,27,13,45,839.0,134.5,2.8,20.85,772.0,914.83,689.89
2018,3,27,14,0,846.0,125.0,2.8,20.9,751.0,900.32,680.9
2018,3,27,14,15,828.5,124.5,2.7,20.85,716.0,870.76,661.2
2018,3,27,14,30,811.0,124.0,2.6,20.8,681.0,838.75,639.93
2018,3,27,14,45,822.0,111.5,2.55,20.75,649.5,814.95,624.7
2018,3,27,15,0,833.0,99.0,2.5,20.7,618.0,787.49,606.83
2018,3,27,15,15,839.5,90.0,2.5,20.7,581.5,756.87,586.89
2018,3,27,15,30,846.0,81.0,2.5,20.7,545.0,723.01,564.47
2018,3,27,15,45,829.5,76.5,2.15,20.35,498.0,675.12,530.36
2018,3,27,16,0,813.0,72.0,1.8,20.0,451.0,626.07,494.39
2018,3,27,16,15,782.5,68.5,1.6,19.4,399.5,568.68,451.36
2018,3,27,16,30,752.0,65.0,1.4,18.8,348.0,511.95,407.52
2018,3,27,16,45,707.5,60.5,1.15,18.15,295.0,447.79,356.33
2018,3,27,17,0,663.0,56.0,0.9,17.5,242.0,386.38,305.56
2018,3,27,17,15,590.5,51.0,0.95,16.65,190.5,317.92,248.93
2018,3,27,17,30,518.0,46.0,1.0,15.8,139.0,254.24,194.14
2018,3,27,17,45,399.0,37.0,1.05,14.95,94.5,178.62,129.36
2018,3,27,18,0,280.0,28.0,1.1,14.1,50.0,113.62,61.8
2018,3,27,18,15,149.0,15.5,1.1,13.8,26.0,45.35,0.0
2018,3,27,18,30,18.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.1,13.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,5,45,20.0,3.0,0.9,10.85,3.0,0.0,0.0
2018,3,28,6,0,40.0,6.0,0.9,10.9,6.0,5.9,0.0
2018,3,28,6,15,175.0,19.0,1.0,11.6,34.0,15.6,0.0
2018,3,28,6,30,310.0,32.0,1.1,12.3,62.0,25.38,15.02
2018,3,28,6,45,409.0,42.0,1.2,12.95,107.0,31.52,22.03
2018,3,28,7,0,508.0,52.0,1.3,13.6,152.0,53.24,29.85
2018,3,28,7,15,579.5,58.0,1.35,14.25,204.5,96.25,52.85
2018,3,28,7,30,651.0,64.0,1.4,14.9,257.0,147.54,90.18
2018,3,28,7,45,695.5,69.0,1.45,15.5,310.5,200.47,134.46
2018,3,28,8,0,740.0,74.0,1.5,16.1,364.0,259.89,185.86
2018,3,28,8,15,771.0,77.5,1.55,16.75,415.5,315.87,234.98
2018,3,28,8,30,802.0,81.0,1.6,17.4,467.0,374.34,285.19
2018,3,28,8,45,824.0,83.5,1.65,18.05,515.0,430.23,332.14
2018,3,28,9,0,846.0,86.0,1.7,18.7,563.0,487.02,378.22
2018,3,28,9,15,866.0,87.0,1.75,19.2,607.5,542.8,422.22
2018,3,28,9,30,886.0,88.0,1.8,19.7,652.0,597.4,463.96
2018,3,28,9,45,903.0,87.0,1.8,20.2,690.5,647.91,501.23
2018,3,28,10,0,920.0,86.0,1.8,20.7,729.0,697.56,536.76
2018,3,28,10,15,928.0,87.5,1.85,21.1,760.0,742.26,566.53
2018,3,28,10,30,936.0,89.0,1.9,21.5,791.0,784.89,594.3
2018,3,28,10,45,942.0,90.0,1.95,21.85,814.5,823.18,618.94
2018,3,28,11,0,948.0,91.0,2.0,22.2,838.0,858.84,641.63
2018,3,28,11,15,951.5,91.5,2.05,22.45,854.0,889.11,660.85
2018,3,28,11,30,955.0,92.0,2.1,22.7,870.0,916.28,678.0
2018,3,28,11,45,956.5,92.5,2.15,22.95,877.5,938.46,691.9
2018,3,28,12,0,958.0,93.0,2.2,23.2,885.0,957.22,703.64
2018,3,28,12,15,958.0,93.0,2.25,23.3,884.5,970.59,712.38
2018,3,28,12,30,958.0,93.0,2.3,23.4,884.0,980.34,718.94
2018,3,28,12,45,957.0,92.5,2.35,23.5,876.0,984.98,722.33
2018,3,28,13,0,956.0,92.0,2.4,23.6,868.0,985.93,723.5
2018,3,28,13,15,952.0,91.5,2.4,23.6,851.0,980.43,720.42
2018,3,28,13,30,948.0,91.0,2.4,23.6,834.0,971.29,715.15
2018,3,28,13,45,940.5,90.5,2.45,23.65,808.5,955.41,705.94
2018,3,28,14,0,933.0,90.0,2.5,23.7,783.0,936.15,694.61
2018,3,28,14,15,923.5,88.5,2.45,23.6,750.5,910.78,678.77
2018,3,28,14,30,914.0,87.0,2.4,23.5,718.0,882.38,660.95
2018,3,28,14,45,902.0,85.5,2.35,23.4,679.5,849.07,639.78
2018,3,28,15,0,890.0,84.0,2.3,23.3,641.0,813.25,616.81
2018,3,28,15,15,874.0,81.5,2.3,23.3,597.0,770.95,589.27
2018,3,28,15,30,858.0,79.0,2.3,23.3,553.0,726.88,560.17
2018,3,28,15,45,836.0,76.5,2.05,22.8,504.5,681.21,529.02
2018,3,28,16,0,814.0,74.0,1.8,22.3,456.0,630.5,493.15
2018,3,28,16,15,784.5,70.0,1.6,21.65,404.0,573.02,450.64
2018,3,28,16,30,755.0,66.0,1.4,21.0,352.0,516.1,407.23
2018,3,28,16,45,711.5,61.5,1.2,20.35,299.0,452.21,357.01
2018,3,28,17,0,668.0,57.0,1.0,19.7,246.0,390.96,307.06
2018,3,28,17,15,602.5,51.0,1.0,18.8,194.5,323.89,251.82
2018,3,28,17,30,537.0,45.0,1.0,17.9,143.0,260.89,197.84
2018,3,28,17,45,424.5,36.5,1.05,17.0,98.0,186.67,134.53
2018,3,28,18,0,312.0,28.0,1.1,16.1,53.0,123.06,69.72
2018,3,28,18,15,164.5,15.0,1.1,15.75,27.5,48.24,0.0
2018,3,28,18,30,17.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,3,28,18,45,8.5,1.0,1.1,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,5,45,32.0,4.0,0.9,13.05,4.0,0.0,0.0
2018,3,29,6,0,64.0,8.0,0.9,13.1,8.0,7.86,0.0
2018,3,29,6,15,175.0,20.5,0.95,13.75,35.0,16.83,0.0
2018,3,29,6,30,286.0,33.0,1.0,14.4,62.0,26.0,15.77
2018,3,29,6,45,326.0,47.0,1.1,15.05,98.5,35.38,25.25
2018,3,29,7,0,366.0,61.0,1.2,15.7,135.0,58.8,36.13
2018,3,29,7,15,402.5,75.0,1.25,16.25,178.5,97.9,60.54
2018,3,29,7,30,439.0,89.0,1.3,16.8,222.0,141.27,93.54
2018,3,29,7,45,575.5,85.0,1.35,17.35,293.0,193.2,132.44
2018,3,29,8,0,712.0,81.0,1.4,17.9,364.0,260.04,185.87
2018,3,29,8,15,765.5,80.0,1.4,18.5,420.5,319.54,236.56
2018,3,29,8,30,819.0,79.0,1.4,19.1,477.0,381.93,288.83
2018,3,29,8,45,839.5,82.0,1.45,19.75,525.0,438.59,335.84
2018,3,29,9,0,860.0,85.0,1.5,20.4,573.0,497.21,382.68
2018,3,29,9,15,859.0,92.5,1.5,20.95,611.5,546.81,421.14
2018,3,29,9,30,858.0,100.0,1.5,21.5,650.0,595.77,457.65
2018,3,29,9,45,892.5,93.5,1.55,22.1,694.5,651.02,498.04
2018,3,29,10,0,927.0,87.0,1.6,22.7,739.0,706.45,537.39
2018,3,29,10,15,934.5,88.5,1.65,23.15,769.5,751.04,566.28
2018,3,29,10,30,942.0,90.0,1.7,23.6,800.0,793.5,593.38
2018,3,29,10,45,947.0,92.0,1.75,24.1,824.0,832.19,617.53
2018,3,29,11,0,952.0,94.0,1.8,24.6,848.0,868.18,639.69
2018,3,29,11,15,954.5,94.5,1.85,24.85,863.0,897.67,658.08
2018,3,29,11,30,957.0,95.0,1.9,25.1,878.0,924.0,674.42
2018,3,29,11,45,958.0,95.5,2.0,25.35,885.5,945.73,688.37
2018,3,29,12,0,959.0,96.0,2.1,25.6,893.0,964.02,700.19
2018,3,29,12,15,959.0,96.0,2.1,25.7,892.5,977.33,708.26
2018,3,29,12,30,959.0,96.0,2.1,25.8,892.0,987.04,714.16
2018,3,29,12,45,958.0,95.5,2.15,25.85,883.5,991.62,717.64
2018,3,29,13,0,957.0,95.0,2.2,25.9,875.0,992.52,718.95
2018,3,29,13,15,954.0,94.5,2.2,25.9,858.5,987.87,716.47
2018,3,29,13,30,951.0,94.0,2.2,25.9,842.0,979.58,711.83
2018,3,29,13,45,936.0,96.5,2.2,25.9,814.0,960.07,700.1
2018,3,29,14,0,921.0,99.0,2.2,25.9,786.0,937.41,686.46
2018,3,29,14,15,851.5,118.0,2.2,25.75,732.5,887.4,655.19
2018,3,29,14,30,782.0,137.0,2.2,25.6,679.0,831.4,619.69
2018,3,29,14,45,791.0,124.0,2.2,25.45,646.5,806.24,604.74
2018,3,29,15,0,800.0,111.0,2.2,25.3,614.0,777.62,587.06
2018,3,29,15,15,786.0,105.0,2.2,25.3,571.0,735.58,559.58
2018,3,29,15,30,772.0,99.0,2.2,25.3,528.0,691.86,530.65
2018,3,29,15,45,799.5,87.0,2.05,24.7,496.5,669.1,516.67
2018,3,29,16,0,827.0,75.0,1.9,24.1,465.0,641.69,498.51
2018,3,29,16,15,799.5,71.5,1.7,23.35,414.0,585.37,457.23
2018,3,29,16,30,772.0,68.0,1.5,22.6,363.0,529.39,415.05
2018,3,29,16,45,728.5,63.5,1.35,21.9,309.0,464.57,364.83
2018,3,29,17,0,685.0,59.0,1.2,21.2,255.0,402.34,314.74
2018,3,29,17,15,618.5,53.0,1.15,20.2,202.5,333.92,258.65
2018,3,29,17,30,552.0,47.0,1.1,19.2,150.0,269.51,203.79
2018,3,29,17,45,437.0,38.5,1.1,18.2,103.5,193.4,139.31
2018,3,29,18,0,322.0,30.0,1.1,17.2,57.0,128.69,75.58
2018,3,29,18,15,180.0,18.0,1.1,16.85,31.0,54.61,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.1,16.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,45,18.5,4.0,1.2,12.15,4.0,0.0,0.0
2018,3,30,6,0,37.0,8.0,1.1,12.3,8.0,7.86,0.0
2018,3,30,6,15,99.0,22.5,1.15,13.15,31.0,17.79,0.0
2018,3,30,6,30,161.0,37.0,1.2,14.0,54.0,28.58,18.24
2018,3,30,6,45,230.5,52.5,1.25,14.85,92.0,39.61,29.02
2018,3,30,7,0,300.0,68.0,1.3,15.7,130.0,63.87,41.16
2018,3,30,7,15,350.0,82.0,1.3,16.25,174.5,100.67,64.76
2018,3,30,7,30,400.0,96.0,1.3,16.8,219.0,143.28,96.93
2018,3,30,7,45,423.0,112.0,1.25,17.3,263.0,187.69,133.9
2018,3,30,8,0,446.0,128.0,1.2,17.8,307.0,234.59,173.54
2018,3,30,8,15,425.0,152.5,1.15,18.5,341.0,277.34,210.33
2018,3,30,8,30,404.0,177.0,1.1,19.2,375.0,317.55,243.72
2018,3,30,8,45,393.5,199.5,1.05,19.9,408.0,357.88,275.66
2018,3,30,9,0,383.0,222.0,1.0,20.6,441.0,396.61,305.09
2018,3,30,9,15,412.0,232.5,1.0,21.3,484.5,443.74,340.09
2018,3,30,9,30,441.0,243.0,1.0,22.0,528.0,492.83,375.56
2018,3,30,9,45,458.5,251.5,1.0,22.65,562.5,534.57,404.87
2018,3,30,10,0,476.0,260.0,1.0,23.3,597.0,576.76,433.81
2018,3,30,10,15,469.5,275.5,1.05,23.7,619.5,608.98,455.52
2018,3,30,10,30,463.0,291.0,1.1,24.1,642.0,639.51,475.73
2018,3,30,10,45,446.5,308.0,1.1,24.45,655.0,662.0,489.58
2018,3,30,11,0,430.0,325.0,1.1,24.8,668.0,682.15,501.66
2018,3,30,11,15,438.0,329.0,1.1,25.0,684.0,707.69,518.26
2018,3,30,11,30,446.0,333.0,1.1,25.2,700.0,732.1,533.88
2018,3,30,11,45,462.0,330.0,1.1,25.35,713.0,755.24,548.99
2018,3,30,12,0,478.0,327.0,1.1,25.5,726.0,777.13,563.21
2018,3,30,12,15,570.5,285.5,1.1,25.65,761.0,827.74,598.43
2018,3,30,12,30,663.0,244.0,1.1,25.8,796.0,879.64,633.6
2018,3,30,12,45,793.5,182.5,1.1,25.9,836.5,938.22,670.56
2018,3,30,13,0,924.0,121.0,1.1,26.0,877.0,991.96,703.4
2018,3,30,13,15,871.0,141.0,1.15,26.05,842.0,968.6,689.4
2018,3,30,13,30,818.0,161.0,1.2,26.1,807.0,936.82,671.06
2018,3,30,13,45,749.0,182.0,1.2,26.1,760.0,893.33,644.54
2018,3,30,14,0,680.0,203.0,1.2,26.1,713.0,844.69,614.52
2018,3,30,14,15,587.0,226.0,1.2,26.1,653.0,773.12,567.29
2018,3,30,14,30,494.0,249.0,1.2,26.1,593.0,706.67,522.07
2018,3,30,14,45,498.0,232.0,1.2,26.15,562.5,680.31,505.96
2018,3,30,15,0,502.0,215.0,1.2,26.2,532.0,651.8,487.75
2018,3,30,15,15,542.0,184.5,1.2,26.2,505.5,634.25,477.93
2018,3,30,15,30,582.0,154.0,1.2,26.2,479.0,615.7,466.91
2018,3,30,15,45,564.0,145.0,1.15,25.9,437.0,571.39,436.26
2018,3,30,16,0,546.0,136.0,1.1,25.6,395.0,523.46,402.58
2018,3,30,16,15,480.0,130.5,1.05,24.7,339.5,453.27,351.91
2018,3,30,16,30,414.0,125.0,1.0,23.8,284.0,387.69,303.21
2018,3,30,16,45,350.5,113.0,0.95,22.9,234.0,321.33,252.49
2018,3,30,17,0,287.0,101.0,0.9,22.0,184.0,254.01,199.54
2018,3,30,17,15,249.5,83.5,0.95,20.95,145.0,204.4,159.33
2018,3,30,17,30,212.0,66.0,1.0,19.9,106.0,158.35,120.69
2018,3,30,17,45,160.5,49.0,1.05,18.85,73.5,112.31,81.56
2018,3,30,18,0,109.0,32.0,1.1,17.8,41.0,71.89,43.14
2018,3,30,18,15,62.5,18.0,1.1,17.4,22.5,30.61,0.0
2018,3,30,18,30,16.0,4.0,1.1,17.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,5.5,3.5,1.0,13.05,3.5,0.0,0.0
2018,3,31,6,0,11.0,7.0,1.0,13.2,7.0,6.88,0.0
2018,3,31,6,15,22.5,22.5,1.15,13.9,24.5,20.68,0.21
2018,3,31,6,30,34.0,38.0,1.3,14.6,42.0,34.48,23.39
2018,3,31,6,45,55.0,58.5,1.4,15.35,68.5,49.57,37.68
2018,3,31,7,0,76.0,79.0,1.5,16.1,95.0,70.94,52.1
2018,3,31,7,15,143.0,99.0,1.55,16.5,139.5,101.29,73.63
2018,3,31,7,30,210.0,119.0,1.6,16.9,184.0,137.37,100.3
2018,3,31,7,45,279.0,133.0,1.6,17.35,236.5,179.08,132.57
2018,3,31,8,0,348.0,147.0,1.6,17.8,289.0,228.47,172.01
2018,3,31,8,15,341.0,170.0,1.6,18.45,324.0,268.56,205.87
2018,3,31,8,30,334.0,193.0,1.6,19.1,359.0,307.74,238.04
2018,3,31,8,45,283.0,222.5,1.65,19.75,372.5,332.76,258.48
2018,3,31,9,0,232.0,252.0,1.7,20.4,386.0,352.53,273.67
2018,3,31,9,15,261.0,269.0,1.75,20.85,430.0,397.96,308.15
2018,3,31,9,30,290.0,286.0,1.8,21.3,474.0,446.0,343.87
2018,3,31,9,45,340.0,290.0,1.85,21.75,523.0,497.0,381.62
2018,3,31,10,0,390.0,294.0,1.9,22.2,572.0,551.48,421.29
2018,3,31,10,15,370.0,314.0,1.95,22.55,586.5,574.77,436.8
2018,3,31,10,30,350.0,334.0,2.0,22.9,601.0,595.7,450.51
2018,3,31,10,45,320.5,355.0,2.05,23.2,605.0,607.95,457.75
2018,3,31,11,0,291.0,376.0,2.1,23.5,609.0,617.55,463.01
2018,3,31,11,15,326.5,372.0,2.2,23.6,638.0,654.2,489.73
2018,3,31,11,30,362.0,368.0,2.3,23.7,667.0,691.39,516.5
2018,3,31,11,45,388.0,362.0,2.35,23.75,685.0,718.26,535.67
2018,3,31,12,0,414.0,356.0,2.4,23.8,703.0,749.97,558.05
2018,3,31,12,15,372.0,371.0,2.5,23.75,682.5,729.37,543.28
2018,3,31,12,30,330.0,386.0,2.6,23.7,662.0,712.03,530.89
2018,3,31,12,45,375.0,364.5,2.65,23.65,675.0,735.33,549.28
2018,3,31,13,0,420.0,343.0,2.7,23.6,688.0,764.33,571.12
2018,3,31,13,15,510.0,300.0,2.7,23.4,710.5,804.15,602.03
2018,3,31,13,30,600.0,257.0,2.7,23.2,733.0,842.23,631.47
2018,3,31,13,45,556.5,263.0,2.75,23.0,694.0,802.26,604.25
2018,3,31,14,0,513.0,269.0,2.8,22.8,655.0,763.13,577.83
2018,3,31,14,15,569.5,234.0,2.75,22.45,646.0,767.49,584.35
2018,3,31,14,30,626.0,199.0,2.7,22.1,637.0,770.64,589.6
2018,3,31,14,45,673.0,169.0,2.7,21.8,616.5,763.03,586.77
2018,3,31,15,0,720.0,139.0,2.7,21.5,596.0,749.78,579.44
2018,3,31,15,15,691.5,136.0,2.7,21.5,550.5,702.16,546.84
2018,3,31,15,30,663.0,133.0,2.7,21.5,505.0,654.08,513.02
2018,3,31,15,45,696.0,111.5,2.6,20.55,472.0,628.72,497.4
2018,3,31,16,0,729.0,90.0,2.5,19.6,439.0,596.25,475.69
2018,3,31,16,15,587.5,105.5,2.4,18.95,366.5,496.59,399.01
2018,3,31,16,30,446.0,121.0,2.3,18.3,294.0,402.22,324.82
2018,3,31,16,45,395.0,109.0,2.15,17.6,245.5,340.8,275.87
2018,3,31,17,0,344.0,97.0,2.0,16.9,197.0,283.55,228.8
2018,3,31,17,15,306.5,79.5,1.85,16.05,155.5,230.37,183.96
2018,3,31,17,30,269.0,62.0,1.7,15.2,114.0,180.63,140.8
2018,3,31,17,45,216.0,47.0,1.5,14.3,80.5,132.67,98.64
2018,3,31,18,0,163.0,32.0,1.3,13.4,47.0,90.78,57.51
2018,3,31,18,15,91.5,18.0,1.35,13.0,25.5,36.75,0.0
2018,3,31,18,30,20.0,4.0,1.4,12.6,4.0,0.0,0.0
2018,3,31,18,45,10.0,2.0,1.4,12.25,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.3,10.35,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.4,10.7,11.0,9.83,0.0
2018,4,1,6,15,183.5,25.5,1.55,11.25,44.0,20.1,3.59
2018,4,1,6,30,310.0,41.0,1.7,11.8,77.0,31.64,21.49
2018,4,1,6,45,406.0,52.0,1.9,12.35,124.5,39.6,29.45
2018,4,1,7,0,502.0,63.0,2.1,12.9,172.0,71.53,41.51
2018,4,1,7,15,565.0,70.0,2.1,13.4,224.0,115.23,68.36
2018,4,1,7,30,628.0,77.0,2.1,13.9,276.0,166.3,107.65
2018,4,1,7,45,671.0,82.5,2.05,14.4,329.0,218.68,152.37
2018,4,1,8,0,714.0,88.0,2.0,14.9,382.0,275.53,202.03
2018,4,1,8,15,745.0,93.0,2.0,15.55,434.0,332.1,251.53
2018,4,1,8,30,776.0,98.0,2.0,16.2,486.0,392.95,303.3
2018,4,1,8,45,799.0,101.0,1.95,16.8,534.0,448.61,349.61
2018,4,1,9,0,822.0,104.0,1.9,17.4,582.0,505.32,395.1
2018,4,1,9,15,840.5,105.5,1.95,17.95,625.5,558.88,437.16
2018,4,1,9,30,859.0,107.0,2.0,18.5,669.0,612.43,477.86
2018,4,1,9,45,874.0,108.0,2.05,19.05,707.0,662.94,515.16
2018,4,1,10,0,889.0,109.0,2.1,19.6,745.0,712.03,550.41
2018,4,1,10,15,898.0,110.5,2.2,19.95,776.0,756.19,580.61
2018,4,1,10,30,907.0,112.0,2.3,20.3,807.0,798.42,608.79
2018,4,1,10,45,913.5,113.0,2.4,20.6,830.5,836.04,633.68
2018,4,1,11,0,920.0,114.0,2.5,20.9,854.0,871.15,656.75
2018,4,1,11,15,924.0,114.5,2.55,21.05,869.5,900.95,676.13
2018,4,1,11,30,928.0,115.0,2.6,21.2,885.0,927.77,693.52
2018,4,1,11,45,930.0,115.0,2.7,21.35,892.5,949.18,707.75
2018,4,1,12,0,932.0,115.0,2.8,21.5,900.0,967.28,719.9
2018,4,1,12,15,932.0,115.5,2.9,21.5,899.5,980.66,729.45
2018,4,1,12,30,932.0,116.0,3.0,21.5,899.0,990.54,736.83
2018,4,1,12,45,930.0,115.0,3.1,21.5,889.5,993.42,739.73
2018,4,1,13,0,928.0,114.0,3.2,21.5,880.0,992.7,740.41
2018,4,1,13,15,923.5,113.5,3.3,21.35,862.5,986.61,738.07
2018,4,1,13,30,919.0,113.0,3.4,21.2,845.0,977.0,733.49
2018,4,1,13,45,912.5,111.5,3.45,21.0,820.0,961.04,724.5
2018,4,1,14,0,906.0,110.0,3.5,20.8,795.0,941.77,713.35
2018,4,1,14,15,896.0,108.5,3.55,20.55,762.5,916.22,698.03
2018,4,1,14,30,886.0,107.0,3.6,20.3,730.0,887.77,680.67
2018,4,1,14,45,873.0,105.0,3.65,20.0,691.0,858.59,662.82
2018,4,1,15,0,860.0,103.0,3.7,19.7,652.0,821.85,639.43
2018,4,1,15,15,843.0,100.0,3.7,19.7,607.5,778.73,610.24
2018,4,1,15,30,826.0,97.0,3.7,19.7,563.0,733.96,579.54
2018,4,1,15,45,802.0,94.0,3.7,18.9,514.0,682.87,545.37
2018,4,1,16,0,778.0,91.0,3.7,18.1,465.0,631.26,508.9
2018,4,1,16,15,745.5,86.5,3.65,17.5,413.0,572.47,464.47
2018,4,1,16,30,713.0,82.0,3.6,16.9,361.0,516.87,421.03
2018,4,1,16,45,660.0,77.5,3.5,16.3,306.5,449.58,366.7
2018,4,1,17,0,607.0,73.0,3.4,15.7,252.0,385.95,313.57
2018,4,1,17,15,529.0,65.5,3.15,15.0,199.0,312.39,250.87
2018,4,1,17,30,451.0,58.0,2.9,14.3,146.0,245.97,192.74
2018,4,1,17,45,349.5,47.0,2.6,13.6,102.5,175.99,131.63
2018,4,1,18,0,248.0,36.0,2.3,12.9,59.0,118.29,77.11
2018,4,1,18,15,136.0,20.5,2.25,12.6,32.0,48.68,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.3,5.0,4.91,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,5,45,7.5,5.0,2.55,11.0,5.0,0.0,0.0
2018,4,2,6,0,15.0,10.0,2.7,11.3,10.0,9.83,0.0
2018,4,2,6,15,117.5,25.5,2.9,11.7,39.0,19.96,5.86
2018,4,2,6,30,220.0,41.0,3.1,12.1,68.0,31.44,21.44
2018,4,2,6,45,275.5,55.5,3.25,12.5,106.0,41.51,31.15
2018,4,2,7,0,331.0,70.0,3.4,12.9,144.0,71.1,45.3
2018,4,2,7,15,358.5,87.0,3.45,13.2,186.0,110.39,73.03
2018,4,2,7,30,386.0,104.0,3.5,13.5,228.0,152.99,107.45
2018,4,2,7,45,476.5,110.5,3.5,13.8,290.5,203.43,148.06
2018,4,2,8,0,567.0,117.0,3.5,14.1,353.0,264.26,198.85
2018,4,2,8,15,557.0,133.0,3.5,14.6,389.0,308.78,239.01
2018,4,2,8,30,547.0,149.0,3.5,15.1,425.0,352.13,277.07
2018,4,2,8,45,461.0,189.0,3.45,15.55,437.0,382.43,303.6
2018,4,2,9,0,375.0,229.0,3.4,16.0,449.0,403.38,320.84
2018,4,2,9,15,299.0,262.0,3.4,16.4,445.5,413.88,328.72
2018,4,2,9,30,223.0,295.0,3.4,16.8,442.0,416.15,329.22
2018,4,2,9,45,316.0,288.5,3.35,17.25,509.5,482.5,380.94
2018,4,2,10,0,409.0,282.0,3.3,17.7,577.0,557.08,437.77
2018,4,2,10,15,624.5,207.5,3.3,17.95,678.5,659.67,517.89
2018,4,2,10,30,840.0,133.0,3.3,18.2,780.0,773.2,602.28
2018,4,2,10,45,877.0,119.5,3.25,18.5,812.5,816.5,630.6
2018,4,2,11,0,914.0,106.0,3.2,18.8,845.0,860.89,659.8
2018,4,2,11,15,918.0,106.5,3.2,18.95,860.5,890.41,679.03
2018,4,2,11,30,922.0,107.0,3.2,19.1,876.0,916.96,696.27
2018,4,2,11,45,924.0,108.0,3.15,19.3,884.0,939.16,710.04
2018,4,2,12,0,926.0,109.0,3.1,19.5,892.0,958.07,721.61
2018,4,2,12,15,925.5,109.0,3.1,19.6,891.0,970.28,729.38
2018,4,2,12,30,925.0,109.0,3.1,19.7,890.0,978.99,734.96
2018,4,2,12,45,922.5,109.0,3.1,19.8,880.5,982.29,737.06
2018,4,2,13,0,920.0,109.0,3.1,19.9,871.0,982.05,736.97
2018,4,2,13,15,914.5,109.0,3.1,19.9,853.5,975.46,733.07
2018,4,2,13,30,909.0,109.0,3.1,19.9,836.0,965.42,727.01
2018,4,2,13,45,901.0,108.5,3.1,19.95,811.0,949.16,716.75
2018,4,2,14,0,893.0,108.0,3.1,20.0,786.0,929.68,704.44
2018,4,2,14,15,882.0,107.0,3.05,19.9,753.5,903.93,687.93
2018,4,2,14,30,871.0,106.0,3.0,19.8,721.0,875.38,669.54
2018,4,2,14,45,856.0,105.5,2.95,19.65,682.5,846.46,651.0
2018,4,2,15,0,841.0,105.0,2.9,19.5,644.0,810.19,627.19
2018,4,2,15,15,824.0,102.0,2.9,19.5,600.5,767.58,598.66
2018,4,2,15,30,807.0,99.0,2.9,19.5,557.0,723.4,568.66
2018,4,2,15,45,784.0,95.5,2.85,19.0,508.5,673.1,534.51
2018,4,2,16,0,761.0,92.0,2.8,18.5,460.0,622.26,498.17
2018,4,2,16,15,727.0,88.0,2.75,18.0,408.5,565.92,455.83
2018,4,2,16,30,693.0,84.0,2.7,17.5,357.0,508.65,411.49
2018,4,2,16,45,633.5,78.5,2.7,16.95,300.5,437.59,354.97
2018,4,2,17,0,574.0,73.0,2.7,16.4,244.0,370.94,300.11
2018,4,2,17,15,501.0,66.0,2.6,15.6,194.0,301.66,241.59
2018,4,2,17,30,428.0,59.0,2.5,14.8,144.0,239.02,187.09
2018,4,2,17,45,326.0,47.5,2.45,14.0,101.0,168.97,126.53
2018,4,2,18,0,224.0,36.0,2.4,13.2,58.0,111.96,74.11
2018,4,2,18,15,124.0,21.0,2.4,12.75,32.0,54.24,0.0
2018,4,2,18,30,24.0,6.0,2.4,12.3,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.35,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,5,45,33.0,7.0,1.15,8.95,8.0,0.0,0.0
2018,4,3,6,0,66.0,14.0,1.2,9.4,16.0,13.76,0.0
2018,4,3,6,15,191.0,30.0,1.35,10.0,51.0,23.65,10.06
2018,4,3,6,30,316.0,46.0,1.5,10.6,86.0,35.46,25.25
2018,4,3,6,45,415.5,56.5,1.6,11.2,135.0,43.15,32.88
2018,4,3,7,0,515.0,67.0,1.7,11.8,184.0,80.0,46.89
2018,4,3,7,15,580.5,73.5,1.75,12.4,237.5,124.71,75.52
2018,4,3,7,30,646.0,80.0,1.8,13.0,291.0,177.1,116.46
2018,4,3,7,45,692.5,84.5,1.8,13.55,345.5,230.68,162.39
2018,4,3,8,0,739.0,89.0,1.8,14.1,400.0,289.09,213.38
2018,4,3,8,15,769.5,92.5,1.8,14.75,452.0,347.6,264.44
2018,4,3,8,30,800.0,96.0,1.8,15.4,504.0,406.31,314.46
2018,4,3,8,45,823.0,99.0,1.8,16.05,553.0,463.29,361.71
2018,4,3,9,0,846.0,102.0,1.8,16.7,602.0,521.28,408.05
2018,4,3,9,15,860.5,105.0,1.85,17.25,645.0,575.29,450.21
2018,4,3,9,30,875.0,108.0,1.9,17.8,688.0,628.87,490.69
2018,4,3,9,45,884.0,111.0,1.9,18.3,724.5,678.21,526.62
2018,4,3,10,0,893.0,114.0,1.9,18.8,761.0,725.52,560.04
2018,4,3,10,15,901.0,115.5,1.9,19.2,791.0,769.05,588.62
2018,4,3,10,30,909.0,117.0,1.9,19.6,821.0,810.56,615.18
2018,4,3,10,45,914.5,119.0,1.9,20.0,844.5,848.37,638.88
2018,4,3,11,0,920.0,121.0,1.9,20.4,868.0,883.61,660.61
2018,4,3,11,15,923.0,121.0,1.85,20.75,882.0,911.97,677.16
2018,4,3,11,30,926.0,121.0,1.8,21.1,896.0,937.29,691.63
2018,4,3,11,45,928.0,120.5,1.75,21.45,903.0,958.04,703.05
2018,4,3,12,0,930.0,120.0,1.7,21.8,910.0,975.48,712.33
2018,4,3,12,15,923.5,123.0,1.75,21.95,906.5,985.3,718.67
2018,4,3,12,30,917.0,126.0,1.8,22.1,903.0,991.52,722.91
