Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,45,907.5,129.5,1.8,22.25,891.5,991.91,722.91
2018,4,3,13,0,898.0,133.0,1.8,22.4,880.0,988.78,720.85
2018,4,3,13,15,892.0,131.5,1.85,22.35,861.0,980.27,716.7
2018,4,3,13,30,886.0,130.0,1.9,22.3,842.0,968.36,710.49
2018,4,3,13,45,878.0,129.0,1.95,22.25,816.5,957.55,705.1
2018,4,3,14,0,870.0,128.0,2.0,22.2,791.0,937.87,693.94
2018,4,3,14,15,850.0,128.5,2.1,22.0,754.0,906.11,675.71
2018,4,3,14,30,830.0,129.0,2.2,21.8,717.0,871.94,655.7
2018,4,3,14,45,816.5,125.0,2.25,21.6,678.0,836.24,633.9
2018,4,3,15,0,803.0,121.0,2.3,21.4,639.0,798.35,610.29
2018,4,3,15,15,790.5,118.0,2.3,21.4,598.5,760.37,585.5
2018,4,3,15,30,778.0,115.0,2.3,21.4,558.0,723.28,561.06
2018,4,3,15,45,751.0,110.5,2.4,20.6,508.5,670.04,526.52
2018,4,3,16,0,724.0,106.0,2.5,19.8,459.0,616.68,489.51
2018,4,3,16,15,688.0,101.5,2.45,19.1,407.5,557.88,446.17
2018,4,3,16,30,652.0,97.0,2.4,18.4,356.0,500.43,402.45
2018,4,3,16,45,603.5,90.0,2.35,17.7,303.0,435.29,351.17
2018,4,3,17,0,555.0,83.0,2.3,17.0,250.0,373.48,300.77
2018,4,3,17,15,485.0,74.5,2.15,16.05,199.5,304.49,243.1
2018,4,3,17,30,415.0,66.0,2.0,15.1,149.0,241.33,188.73
2018,4,3,17,45,312.5,52.5,1.8,14.2,104.5,170.87,128.27
2018,4,3,18,0,210.0,39.0,1.6,13.3,60.0,111.92,75.31
2018,4,3,18,15,114.5,22.5,1.55,12.8,33.0,54.41,0.0
2018,4,3,18,30,19.0,6.0,1.5,12.3,6.0,8.94,0.0
2018,4,3,18,45,9.5,3.0,1.45,11.85,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,22.0,7.0,1.5,10.1,7.5,0.0,0.0
2018,4,4,6,0,44.0,14.0,1.6,10.4,15.0,13.76,0.0
2018,4,4,6,15,47.5,29.5,1.75,10.9,33.5,25.74,12.87
2018,4,4,6,30,51.0,45.0,1.9,11.4,52.0,38.79,28.18
2018,4,4,6,45,69.5,66.0,2.1,11.9,79.5,55.55,43.81
2018,4,4,7,0,88.0,87.0,2.3,12.4,107.0,80.11,59.93
2018,4,4,7,15,124.5,97.0,2.25,12.9,133.5,100.7,74.87
2018,4,4,7,30,161.0,107.0,2.2,13.4,160.0,122.53,91.63
2018,4,4,7,45,333.0,108.0,2.2,13.9,242.0,171.96,127.33
2018,4,4,8,0,505.0,109.0,2.2,14.4,324.0,243.27,183.33
2018,4,4,8,15,508.0,132.5,2.15,14.9,371.5,295.75,228.75
2018,4,4,8,30,511.0,156.0,2.1,15.4,419.0,348.34,272.97
2018,4,4,8,45,608.5,149.5,2.1,15.95,491.0,416.02,327.4
2018,4,4,9,0,706.0,143.0,2.1,16.5,563.0,491.96,387.26
2018,4,4,9,15,758.5,136.0,2.1,16.85,616.5,550.95,433.39
2018,4,4,9,30,811.0,129.0,2.1,17.2,670.0,614.02,481.46
2018,4,4,9,45,771.5,151.0,2.1,17.6,688.0,647.48,505.39
2018,4,4,10,0,732.0,173.0,2.1,18.0,706.0,676.57,525.43
2018,4,4,10,15,670.0,208.5,2.1,18.2,711.5,697.52,538.76
2018,4,4,10,30,608.0,244.0,2.1,18.4,717.0,711.89,546.96
2018,4,4,10,45,697.0,211.0,2.1,18.65,768.5,773.27,591.7
2018,4,4,11,0,786.0,178.0,2.1,18.9,820.0,835.46,634.13
2018,4,4,11,15,718.5,216.0,2.05,19.05,811.0,841.32,636.22
2018,4,4,11,30,651.0,254.0,2.0,19.2,802.0,839.52,632.24
2018,4,4,11,45,738.5,212.5,1.95,19.35,838.5,891.56,667.86
2018,4,4,12,0,826.0,171.0,1.9,19.5,875.0,939.93,698.43
2018,4,4,12,15,798.5,184.0,1.9,19.6,864.0,939.73,697.47
2018,4,4,12,30,771.0,197.0,1.9,19.7,853.0,939.87,697.41
2018,4,4,12,45,547.0,280.5,1.95,19.8,743.5,819.64,614.09
2018,4,4,13,0,323.0,364.0,2.0,19.9,634.0,691.43,520.59
2018,4,4,13,15,231.5,371.5,2.1,19.9,563.0,614.63,465.79
2018,4,4,13,30,140.0,379.0,2.2,19.9,492.0,529.01,402.79
2018,4,4,13,45,202.5,357.0,2.3,19.95,515.0,563.18,431.12
2018,4,4,14,0,265.0,335.0,2.4,20.0,538.0,603.89,463.11
2018,4,4,14,15,301.5,317.0,2.45,19.8,539.0,613.62,472.28
2018,4,4,14,30,338.0,299.0,2.5,19.6,540.0,620.63,479.72
2018,4,4,14,45,306.0,288.0,2.55,19.4,497.0,574.41,446.65
2018,4,4,15,0,274.0,277.0,2.6,19.2,454.0,528.75,413.78
2018,4,4,15,15,218.0,266.0,2.6,19.2,401.0,456.68,359.58
2018,4,4,15,30,162.0,255.0,2.6,19.2,348.0,396.45,313.37
2018,4,4,15,45,206.5,226.0,2.45,18.5,334.0,391.16,312.12
2018,4,4,16,0,251.0,197.0,2.3,17.8,320.0,389.23,312.76
2018,4,4,16,15,175.5,178.5,2.2,17.25,260.0,304.08,245.46
2018,4,4,16,30,100.0,160.0,2.1,16.7,200.0,232.78,188.0
2018,4,4,16,45,76.5,136.5,2.0,16.2,164.5,184.51,149.01
2018,4,4,17,0,53.0,113.0,1.9,15.7,129.0,144.64,116.11
2018,4,4,17,15,29.0,88.5,1.7,15.05,97.0,105.52,83.38
2018,4,4,17,30,5.0,64.0,1.5,14.4,65.0,66.03,50.06
2018,4,4,17,45,2.5,46.5,1.35,13.7,47.0,47.36,33.87
2018,4,4,18,0,0.0,29.0,1.2,13.0,29.0,28.67,17.04
2018,4,4,18,15,4.0,17.0,1.2,12.85,17.0,17.52,0.0
2018,4,4,18,30,8.0,5.0,1.2,12.7,5.0,6.21,0.0
2018,4,4,18,45,4.0,2.5,1.2,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.25,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.7,4.0,3.93,0.0
2018,4,5,6,15,3.5,5.0,1.35,11.2,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.7,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.65,12.25,7.5,7.23,0.82
2018,4,5,7,0,0.0,9.0,1.8,12.8,9.0,8.67,1.81
2018,4,5,7,15,2.5,28.0,1.75,13.0,29.0,27.32,17.79
2018,4,5,7,30,5.0,47.0,1.7,13.2,49.0,46.28,33.91
2018,4,5,7,45,18.5,95.5,1.6,13.4,103.5,94.81,74.44
2018,4,5,8,0,32.0,144.0,1.5,13.6,158.0,144.41,115.14
2018,4,5,8,15,109.5,182.5,1.5,14.15,238.0,207.73,165.07
2018,4,5,8,30,187.0,221.0,1.5,14.7,318.0,281.58,223.15
2018,4,5,8,45,222.5,241.0,1.5,15.3,367.0,328.16,259.38
2018,4,5,9,0,258.0,261.0,1.5,15.9,416.0,377.92,297.62
2018,4,5,9,15,360.5,251.5,1.55,16.5,484.5,441.17,346.41
2018,4,5,9,30,463.0,242.0,1.6,17.1,553.0,514.03,401.69
2018,4,5,9,45,378.5,283.0,1.6,17.7,546.0,520.65,404.08
2018,4,5,10,0,294.0,324.0,1.6,18.3,539.0,520.39,401.18
2018,4,5,10,15,226.0,314.5,1.55,18.5,484.0,475.84,366.95
2018,4,5,10,30,158.0,305.0,1.5,18.7,429.0,422.55,326.01
2018,4,5,10,45,85.5,270.0,1.45,18.9,337.5,336.98,260.26
2018,4,5,11,0,13.0,235.0,1.4,19.1,246.0,239.51,183.9
2018,4,5,11,15,21.5,286.0,1.55,19.1,304.0,297.67,228.85
2018,4,5,11,30,30.0,337.0,1.7,19.1,362.0,361.92,277.07
2018,4,5,11,45,27.0,329.5,1.85,19.1,352.5,353.4,270.49
2018,4,5,12,0,24.0,322.0,2.0,19.1,343.0,338.5,259.51
2018,4,5,12,15,23.0,318.0,2.1,18.9,338.0,334.39,256.81
2018,4,5,12,30,22.0,314.0,2.2,18.7,333.0,330.14,253.97
2018,4,5,12,45,26.0,322.5,2.3,18.45,344.5,350.7,270.1
2018,4,5,13,0,30.0,331.0,2.4,18.2,356.0,364.41,281.03
2018,4,5,13,15,28.5,321.5,2.45,18.05,345.0,353.99,273.51
2018,4,5,13,30,27.0,312.0,2.5,17.9,334.0,343.39,265.96
2018,4,5,13,45,26.0,302.5,2.5,17.7,323.0,333.11,258.66
2018,4,5,14,0,25.0,293.0,2.5,17.5,312.0,314.15,244.73
2018,4,5,14,15,29.0,287.5,2.4,17.25,309.0,320.98,250.71
2018,4,5,14,30,33.0,282.0,2.3,17.0,306.0,319.03,249.91
2018,4,5,14,45,22.0,246.5,2.25,16.7,262.0,263.96,207.56
2018,4,5,15,0,11.0,211.0,2.2,16.4,218.0,218.21,171.98
2018,4,5,15,15,14.0,207.5,2.2,16.4,216.0,217.27,171.91
2018,4,5,15,30,17.0,204.0,2.2,16.4,214.0,216.23,171.65
2018,4,5,15,45,19.5,192.0,1.95,15.75,202.5,205.75,164.12
2018,4,5,16,0,22.0,180.0,1.7,15.1,191.0,195.09,156.36
2018,4,5,16,15,18.5,155.5,1.55,14.85,164.0,167.09,134.04
2018,4,5,16,30,15.0,131.0,1.4,14.6,137.0,139.32,111.63
2018,4,5,16,45,32.5,119.5,1.25,14.35,130.0,141.36,113.89
2018,4,5,17,0,50.0,108.0,1.1,14.1,123.0,137.24,110.55
2018,4,5,17,15,59.0,92.0,1.0,13.9,106.5,122.54,97.84
2018,4,5,17,30,68.0,76.0,0.9,13.7,90.0,111.31,87.35
2018,4,5,17,45,46.0,56.0,0.75,13.45,64.5,75.24,56.2
2018,4,5,18,0,24.0,36.0,0.6,13.2,39.0,45.49,29.89
2018,4,5,18,15,16.5,21.0,0.55,13.1,22.5,25.77,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,7.36,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,4,6,6,0,6.0,2.0,2.0,13.1,2.0,1.97,0.0
2018,4,6,6,15,3.0,4.0,2.15,13.2,4.0,3.88,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.3,6.0,5.78,0.0
2018,4,6,6,45,0.0,8.5,2.4,13.45,8.5,8.19,1.65
2018,4,6,7,0,0.0,11.0,2.5,13.6,11.0,10.6,3.45
2018,4,6,7,15,0.0,15.5,2.65,13.8,15.5,14.95,7.2
2018,4,6,7,30,0.0,20.0,2.8,14.0,20.0,19.3,10.92
2018,4,6,7,45,0.0,48.5,2.95,14.25,48.5,46.85,34.36
2018,4,6,8,0,0.0,77.0,3.1,14.5,77.0,74.46,57.49
2018,4,6,8,15,3.0,107.5,3.2,14.85,109.0,104.52,82.23
2018,4,6,8,30,6.0,138.0,3.3,15.2,141.0,134.9,106.89
2018,4,6,8,45,6.0,124.5,3.45,15.6,128.0,122.75,96.46
2018,4,6,9,0,6.0,111.0,3.6,16.0,115.0,110.31,85.91
2018,4,6,9,15,3.0,110.0,3.65,16.35,112.0,108.05,83.71
2018,4,6,9,30,0.0,109.0,3.7,16.7,109.0,105.46,81.24
2018,4,6,9,45,1.5,124.5,3.8,17.05,125.5,121.45,93.94
2018,4,6,10,0,3.0,140.0,3.9,17.4,142.0,137.6,106.68
2018,4,6,10,15,5.5,171.5,3.8,17.55,175.5,170.18,132.53
2018,4,6,10,30,8.0,203.0,3.7,17.7,209.0,203.08,158.34
2018,4,6,10,45,9.0,213.5,3.6,17.85,220.5,214.63,167.09
2018,4,6,11,0,10.0,224.0,3.5,18.0,232.0,226.25,175.93
2018,4,6,11,15,8.0,207.5,3.5,18.0,214.0,208.87,162.1
2018,4,6,11,30,6.0,191.0,3.5,18.0,196.0,191.28,148.16
2018,4,6,11,45,10.5,229.5,3.5,18.0,238.5,233.58,181.44
2018,4,6,12,0,15.0,268.0,3.5,18.0,281.0,276.35,214.64
2018,4,6,12,15,16.5,274.5,3.55,18.05,288.5,284.76,221.06
2018,4,6,12,30,18.0,281.0,3.6,18.1,296.0,293.2,227.62
2018,4,6,12,45,17.0,269.0,3.6,18.15,283.0,280.65,217.95
2018,4,6,13,0,16.0,257.0,3.6,18.2,270.0,267.99,208.25
2018,4,6,13,15,15.0,249.0,3.6,18.15,261.0,259.26,201.67
2018,4,6,13,30,14.0,241.0,3.6,18.1,252.0,250.45,195.03
2018,4,6,13,45,11.0,216.5,3.55,18.1,225.0,223.07,173.75
2018,4,6,14,0,8.0,192.0,3.5,18.1,198.0,195.72,152.38
2018,4,6,14,15,15.0,222.5,3.45,18.05,233.5,232.96,182.31
2018,4,6,14,30,22.0,253.0,3.4,18.0,269.0,270.51,212.2
2018,4,6,14,45,19.5,237.0,3.35,17.95,250.5,251.94,197.91
2018,4,6,15,0,17.0,221.0,3.3,17.9,232.0,233.43,183.75
2018,4,6,15,15,22.5,213.0,3.3,17.9,226.5,229.65,181.46
2018,4,6,15,30,28.0,205.0,3.3,17.9,221.0,232.27,184.21
2018,4,6,15,45,33.5,183.5,3.1,17.7,201.0,212.85,169.48
2018,4,6,16,0,39.0,162.0,2.9,17.5,181.0,192.88,154.14
2018,4,6,16,15,88.5,145.5,2.75,17.35,183.0,212.03,171.28
2018,4,6,16,30,138.0,129.0,2.6,17.2,185.0,219.73,178.56
2018,4,6,16,45,87.5,108.5,2.45,17.1,142.0,164.07,132.25
2018,4,6,17,0,37.0,88.0,2.3,17.0,99.0,108.16,85.46
2018,4,6,17,15,30.5,76.5,2.15,16.85,84.5,92.06,71.77
2018,4,6,17,30,24.0,65.0,2.0,16.7,70.0,76.77,58.46
2018,4,6,17,45,17.5,47.5,1.85,16.55,50.5,55.18,39.74
2018,4,6,18,0,11.0,30.0,1.7,16.4,31.0,33.99,20.99
2018,4,6,18,15,11.5,18.0,1.65,16.35,18.5,20.82,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.3,6.0,7.86,0.0
2018,4,6,18,45,6.0,3.0,1.55,16.25,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,2.5,2.75,14.7,2.5,2.46,0.0
2018,4,7,6,0,1.0,5.0,2.7,14.6,5.0,4.82,0.0
2018,4,7,6,15,4.5,11.0,2.75,14.7,11.5,10.69,2.91
2018,4,7,6,30,8.0,17.0,2.8,14.8,18.0,16.53,8.76
2018,4,7,6,45,4.0,21.0,2.85,14.85,21.5,20.29,11.51
2018,4,7,7,0,0.0,25.0,2.9,14.9,25.0,24.12,14.93
2018,4,7,7,15,21.5,54.5,3.0,15.1,62.0,54.94,40.23
2018,4,7,7,30,43.0,84.0,3.1,15.3,99.0,87.35,66.65
2018,4,7,7,45,148.5,130.0,3.15,15.55,193.5,155.35,119.72
2018,4,7,8,0,254.0,176.0,3.2,15.8,288.0,235.78,183.51
2018,4,7,8,15,267.0,195.5,3.2,16.05,325.5,274.47,215.73
2018,4,7,8,30,280.0,215.0,3.2,16.3,363.0,314.44,248.58
2018,4,7,8,45,274.5,213.0,3.25,16.6,369.0,327.26,259.72
2018,4,7,9,0,269.0,211.0,3.3,16.9,375.0,338.74,269.5
2018,4,7,9,15,353.5,222.5,3.25,17.15,453.5,412.25,327.72
2018,4,7,9,30,438.0,234.0,3.2,17.4,532.0,494.14,391.14
2018,4,7,9,45,377.0,259.5,3.2,17.65,525.5,500.77,394.82
2018,4,7,10,0,316.0,285.0,3.2,17.9,519.0,499.68,392.51
2018,4,7,10,15,325.0,303.0,3.2,18.05,552.0,538.58,421.36
2018,4,7,10,30,334.0,321.0,3.2,18.2,585.0,577.45,449.58
2018,4,7,10,45,531.0,267.0,3.25,18.4,700.0,699.69,543.21
2018,4,7,11,0,728.0,213.0,3.3,18.6,815.0,830.3,639.62
2018,4,7,11,15,569.5,280.5,3.35,18.7,756.5,781.8,600.24
2018,4,7,11,30,411.0,348.0,3.4,18.8,698.0,725.2,555.57
2018,4,7,11,45,334.5,369.5,3.5,18.85,656.0,683.88,524.5
2018,4,7,12,0,258.0,391.0,3.6,18.9,614.0,643.48,493.43
2018,4,7,12,15,250.0,400.5,3.65,18.9,616.0,651.64,499.34
2018,4,7,12,30,242.0,410.0,3.7,18.9,618.0,658.7,504.23
2018,4,7,12,45,234.5,399.0,3.75,18.85,599.0,643.67,493.76
2018,4,7,13,0,227.0,388.0,3.8,18.8,580.0,619.27,476.73
2018,4,7,13,15,274.0,375.5,3.85,18.7,602.5,659.99,508.56
2018,4,7,13,30,321.0,363.0,3.9,18.6,625.0,690.81,532.94
2018,4,7,13,45,387.5,327.5,3.9,18.5,634.5,712.74,551.82
2018,4,7,14,0,454.0,292.0,3.9,18.4,644.0,739.93,574.31
2018,4,7,14,15,437.0,283.5,3.9,18.15,611.0,708.63,552.48
2018,4,7,14,30,420.0,275.0,3.9,17.9,578.0,676.22,529.99
2018,4,7,14,45,575.0,217.5,3.9,17.7,608.5,736.36,579.93
2018,4,7,15,0,730.0,160.0,3.9,17.5,639.0,789.42,622.29
2018,4,7,15,15,705.0,156.0,3.9,17.5,593.0,742.53,589.09
2018,4,7,15,30,680.0,152.0,3.9,17.5,547.0,694.91,554.71
2018,4,7,15,45,669.0,141.0,3.8,16.9,502.5,649.4,522.35
2018,4,7,16,0,658.0,130.0,3.7,16.3,458.0,602.73,488.26
2018,4,7,16,15,624.0,122.5,3.6,15.9,407.0,544.3,443.46
2018,4,7,16,30,590.0,115.0,3.5,15.5,356.0,487.2,398.54
2018,4,7,16,45,551.0,107.5,3.4,15.15,308.0,429.03,351.36
2018,4,7,17,0,512.0,100.0,3.3,14.8,260.0,372.04,303.75
2018,4,7,17,15,443.0,89.5,2.95,14.25,209.0,303.85,245.75
2018,4,7,17,30,374.0,79.0,2.6,13.7,158.0,242.31,192.16
2018,4,7,17,45,277.0,63.5,2.2,13.15,113.0,173.0,132.32
2018,4,7,18,0,180.0,48.0,1.8,12.6,68.0,111.29,78.56
2018,4,7,18,15,98.5,28.5,1.7,12.25,38.5,57.71,8.71
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,11.65,0.0
2018,4,7,18,45,8.5,4.5,1.5,11.55,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,5,45,32.0,10.0,1.55,9.65,11.5,9.83,0.0
2018,4,8,6,0,64.0,20.0,1.6,10.1,23.0,16.81,0.0
2018,4,8,6,15,183.0,37.5,1.95,10.65,61.5,29.23,18.57
2018,4,8,6,30,302.0,55.0,2.3,11.2,100.0,41.98,31.42
2018,4,8,6,45,394.0,66.0,2.6,11.7,149.5,55.2,37.52
2018,4,8,7,0,486.0,77.0,2.9,12.2,199.0,97.39,59.56
2018,4,8,7,15,551.0,84.5,3.0,12.55,253.0,142.38,91.25
2018,4,8,7,30,616.0,92.0,3.1,12.9,307.0,194.98,133.89
2018,4,8,7,45,658.5,97.0,3.2,13.25,360.0,247.02,179.43
2018,4,8,8,0,701.0,102.0,3.3,13.6,413.0,303.46,229.36
2018,4,8,8,15,731.0,105.5,3.25,14.0,463.5,358.12,277.68
2018,4,8,8,30,761.0,109.0,3.2,14.4,514.0,415.15,326.85
2018,4,8,8,45,783.5,113.0,3.2,14.8,562.0,472.85,375.3
2018,4,8,9,0,806.0,117.0,3.2,15.2,610.0,529.68,421.63
2018,4,8,9,15,825.0,118.5,3.2,15.55,653.5,582.81,463.93
2018,4,8,9,30,844.0,120.0,3.2,15.9,697.0,635.98,505.04
2018,4,8,9,45,859.5,120.5,3.2,16.25,734.5,685.6,542.41
2018,4,8,10,0,875.0,121.0,3.2,16.6,772.0,734.35,578.02
2018,4,8,10,15,882.5,123.5,3.2,16.85,802.0,776.86,606.95
2018,4,8,10,30,890.0,126.0,3.2,17.1,832.0,818.06,634.65
2018,4,8,10,45,894.0,128.5,3.2,17.35,854.5,854.24,658.54
2018,4,8,11,0,898.0,131.0,3.2,17.6,877.0,887.82,680.45
2018,4,8,11,15,901.0,132.5,3.2,17.8,892.0,916.79,699.19
2018,4,8,11,30,904.0,134.0,3.2,18.0,907.0,942.82,715.88
2018,4,8,11,45,904.5,135.0,3.25,18.2,913.5,963.01,728.98
2018,4,8,12,0,905.0,136.0,3.3,18.4,920.0,979.96,739.97
2018,4,8,12,15,905.5,135.0,3.25,18.5,918.5,991.53,746.97
2018,4,8,12,30,906.0,134.0,3.2,18.6,917.0,999.7,751.81
2018,4,8,12,45,905.0,133.0,3.2,18.65,907.5,1003.0,754.07
2018,4,8,13,0,904.0,132.0,3.2,18.7,898.0,1002.81,754.17
2018,4,8,13,15,899.0,131.0,3.15,18.75,880.0,995.36,749.15
2018,4,8,13,30,894.0,130.0,3.1,18.8,862.0,984.51,742.03
2018,4,8,13,45,885.5,128.5,3.1,18.8,835.5,966.54,730.78
2018,4,8,14,0,877.0,127.0,3.1,18.8,809.0,951.12,721.41
2018,4,8,14,15,865.5,125.5,3.05,18.7,775.5,924.25,704.13
2018,4,8,14,30,854.0,124.0,3.0,18.6,742.0,894.62,685.04
2018,4,8,14,45,839.5,122.0,3.0,18.5,703.0,859.33,662.3
2018,4,8,15,0,825.0,120.0,3.0,18.4,664.0,821.86,637.87
2018,4,8,15,15,807.0,117.0,3.0,18.4,619.5,778.59,608.81
2018,4,8,15,30,789.0,114.0,3.0,18.4,575.0,733.86,578.38
2018,4,8,15,45,764.0,110.5,3.0,18.0,526.0,684.93,545.23
2018,4,8,16,0,739.0,107.0,3.0,17.6,477.0,633.22,507.88
2018,4,8,16,15,703.0,102.5,2.9,17.15,424.5,573.43,462.81
2018,4,8,16,30,667.0,98.0,2.8,16.7,372.0,514.99,417.52
2018,4,8,16,45,617.5,92.0,2.7,16.3,318.5,449.3,365.04
2018,4,8,17,0,568.0,86.0,2.6,15.9,265.0,387.02,313.7
2018,4,8,17,15,497.0,77.5,2.4,15.2,213.0,316.41,254.41
2018,4,8,17,30,426.0,69.0,2.2,14.5,161.0,251.41,198.37
2018,4,8,17,45,323.0,56.5,1.95,13.75,115.0,180.44,137.36
2018,4,8,18,0,220.0,44.0,1.7,13.0,69.0,120.91,85.46
2018,4,8,18,15,124.0,27.0,1.65,12.6,39.5,64.13,16.17
2018,4,8,18,30,28.0,10.0,1.6,12.2,10.0,14.49,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.85,10.7,8.5,8.36,0.0
2018,4,9,6,0,2.0,17.0,0.8,11.1,17.0,16.31,0.0
2018,4,9,6,15,5.0,34.5,0.95,11.8,35.0,32.25,21.38
2018,4,9,6,30,8.0,52.0,1.1,12.5,53.0,48.11,36.73
2018,4,9,6,45,23.0,73.0,1.25,13.25,78.5,65.25,49.48
2018,4,9,7,0,38.0,94.0,1.4,14.0,104.0,87.37,67.18
2018,4,9,7,15,66.0,115.5,1.45,14.45,137.0,113.68,87.74
2018,4,9,7,30,94.0,137.0,1.5,14.9,170.0,141.25,109.41
2018,4,9,7,45,66.0,151.0,1.55,15.4,176.0,156.24,122.83
2018,4,9,8,0,38.0,165.0,1.6,15.9,182.0,165.65,131.12
2018,4,9,8,15,140.5,196.0,1.6,16.45,269.5,232.78,183.25
2018,4,9,8,30,243.0,227.0,1.6,17.0,357.0,311.92,244.71
2018,4,9,8,45,344.0,226.0,1.6,17.6,428.0,373.65,292.39
2018,4,9,9,0,445.0,225.0,1.6,18.2,499.0,444.86,346.96
2018,4,9,9,15,536.5,210.5,1.55,18.8,563.5,507.56,394.26
2018,4,9,9,30,628.0,196.0,1.5,19.4,628.0,578.32,446.42
2018,4,9,9,45,680.0,189.0,1.5,19.95,679.0,636.04,487.84
2018,4,9,10,0,732.0,182.0,1.5,20.5,730.0,696.4,530.16
2018,4,9,10,15,681.5,212.0,1.45,21.0,737.5,719.17,543.07
2018,4,9,10,30,631.0,242.0,1.4,21.5,745.0,736.31,551.92
2018,4,9,10,45,750.5,194.0,1.35,22.0,808.5,809.21,601.96
2018,4,9,11,0,870.0,146.0,1.3,22.5,872.0,884.54,648.48
2018,4,9,11,15,868.0,149.0,1.25,22.85,884.0,910.48,662.28
2018,4,9,11,30,866.0,152.0,1.2,23.2,896.0,933.34,674.57
2018,4,9,11,45,860.0,156.0,1.15,23.55,899.5,950.44,683.14
2018,4,9,12,0,854.0,160.0,1.1,23.9,903.0,964.21,689.67
2018,4,9,12,15,856.0,158.5,1.1,24.2,902.0,976.46,696.33
2018,4,9,12,30,858.0,157.0,1.1,24.5,901.0,985.46,701.07
2018,4,9,12,45,881.0,142.0,1.1,24.8,898.5,991.28,703.98
2018,4,9,13,0,904.0,127.0,1.1,25.1,896.0,999.33,708.43
2018,4,9,13,15,891.5,129.5,1.05,25.3,875.0,988.34,700.57
2018,4,9,13,30,879.0,132.0,1.0,25.5,854.0,974.09,691.06
2018,4,9,13,45,733.0,189.0,0.95,25.65,779.0,900.29,644.51
2018,4,9,14,0,587.0,246.0,0.9,25.8,704.0,816.75,589.82
2018,4,9,14,15,489.0,272.0,0.8,25.85,643.0,744.43,540.5
2018,4,9,14,30,391.0,298.0,0.7,25.9,582.0,668.14,487.72
2018,4,9,14,45,351.5,290.0,0.65,25.9,535.0,617.09,453.66
2018,4,9,15,0,312.0,282.0,0.6,25.9,488.0,566.9,419.39
2018,4,9,15,15,431.5,229.0,0.6,25.9,493.5,603.1,448.73
2018,4,9,15,30,551.0,176.0,0.6,25.9,499.0,621.36,464.58
2018,4,9,15,45,500.5,171.5,0.7,25.45,446.5,559.55,423.1
2018,4,9,16,0,450.0,167.0,0.8,25.0,394.0,500.21,382.69
2018,4,9,16,15,444.0,149.5,0.85,24.25,353.5,457.86,354.09
2018,4,9,16,30,438.0,132.0,0.9,23.5,313.0,414.86,323.63
2018,4,9,16,45,412.0,114.5,0.9,22.75,266.5,360.48,282.89
2018,4,9,17,0,386.0,97.0,0.9,22.0,220.0,307.71,241.91
2018,4,9,17,15,373.5,80.5,0.95,21.0,181.5,263.93,206.57
2018,4,9,17,30,361.0,64.0,1.0,20.0,143.0,220.83,170.01
2018,4,9,17,45,271.0,52.0,1.05,19.0,102.0,158.08,117.68
2018,4,9,18,0,181.0,40.0,1.1,18.0,61.0,105.34,73.04
2018,4,9,18,15,110.5,25.0,1.1,17.5,36.0,59.23,18.58
2018,4,9,18,30,40.0,10.0,1.1,17.0,11.0,16.54,0.0
2018,4,9,18,45,20.0,5.0,1.1,16.45,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.05,13.0,10.81,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.3,26.0,18.46,0.0
2018,4,10,6,15,138.5,38.0,1.45,13.7,56.5,31.27,20.66
2018,4,10,6,30,207.0,54.0,1.6,14.1,87.0,40.72,30.11
2018,4,10,6,45,264.0,70.0,1.8,14.55,128.5,59.02,40.24
2018,4,10,7,0,321.0,86.0,2.0,15.0,170.0,95.03,62.44
2018,4,10,7,15,269.0,110.5,2.05,15.4,191.5,132.81,94.49
2018,4,10,7,30,217.0,135.0,2.1,15.8,213.0,161.64,121.05
2018,4,10,7,45,190.5,160.0,2.2,16.2,236.0,193.81,149.32
2018,4,10,8,0,164.0,185.0,2.3,16.6,259.0,220.64,172.56
2018,4,10,8,15,238.5,201.5,2.35,16.9,323.0,272.38,213.5
2018,4,10,8,30,313.0,218.0,2.4,17.2,387.0,333.95,262.29
2018,4,10,8,45,342.5,232.0,2.5,17.55,432.0,379.61,298.57
2018,4,10,9,0,372.0,246.0,2.6,17.9,477.0,427.81,336.33
2018,4,10,9,15,350.5,264.5,2.6,18.1,493.5,453.42,355.86
2018,4,10,9,30,329.0,283.0,2.6,18.3,510.0,476.42,372.89
2018,4,10,9,45,264.0,319.5,2.65,18.55,508.0,485.25,377.9
2018,4,10,10,0,199.0,356.0,2.7,18.8,506.0,486.8,377.03
2018,4,10,10,15,227.5,367.0,2.7,18.95,544.5,528.85,408.27
2018,4,10,10,30,256.0,378.0,2.7,19.1,583.0,575.05,441.93
2018,4,10,10,45,197.5,393.5,2.65,19.25,554.0,551.04,421.99
2018,4,10,11,0,139.0,409.0,2.6,19.4,525.0,525.48,401.09
2018,4,10,11,15,121.0,410.5,2.55,19.4,513.0,517.49,394.54
2018,4,10,11,30,103.0,412.0,2.5,19.4,501.0,502.96,383.18
2018,4,10,11,45,75.0,393.0,2.5,19.35,458.0,461.72,352.27
2018,4,10,12,0,47.0,374.0,2.5,19.3,415.0,418.95,320.03
2018,4,10,12,15,62.5,386.5,2.5,19.2,441.0,448.36,342.64
2018,4,10,12,30,78.0,399.0,2.5,19.1,467.0,478.01,365.0
2018,4,10,12,45,106.5,408.5,2.5,18.95,500.0,517.0,394.67
2018,4,10,13,0,135.0,418.0,2.5,18.8,533.0,564.08,429.85
2018,4,10,13,15,132.5,410.5,2.5,18.6,521.5,555.24,423.77
2018,4,10,13,30,130.0,403.0,2.5,18.4,510.0,545.79,417.63
2018,4,10,13,45,108.0,381.5,2.55,18.2,468.5,493.61,379.91
2018,4,10,14,0,86.0,360.0,2.6,18.0,427.0,450.16,348.21
2018,4,10,14,15,49.5,267.5,2.65,17.8,305.5,317.77,248.28
2018,4,10,14,30,13.0,175.0,2.7,17.6,184.0,183.03,142.85
2018,4,10,14,45,9.0,164.5,2.7,17.35,170.5,168.9,132.12
2018,4,10,15,0,5.0,154.0,2.7,17.1,157.0,154.95,121.21
2018,4,10,15,15,45.0,200.5,2.7,17.1,227.0,240.65,191.46
2018,4,10,15,30,85.0,247.0,2.7,17.1,297.0,321.28,256.19
2018,4,10,15,45,92.5,231.0,2.8,16.65,281.5,307.48,246.42
2018,4,10,16,0,100.0,215.0,2.9,16.2,266.0,292.89,236.17
2018,4,10,16,15,80.5,187.0,2.9,15.95,225.0,246.65,199.48
2018,4,10,16,30,61.0,159.0,2.9,15.7,184.0,201.86,163.42
2018,4,10,16,45,32.5,105.5,2.95,15.45,118.5,125.42,100.43
2018,4,10,17,0,4.0,52.0,3.0,15.2,53.0,52.21,38.84
2018,4,10,17,15,2.5,36.0,2.8,14.85,36.5,35.86,24.97
2018,4,10,17,30,1.0,20.0,2.6,14.5,20.0,19.68,11.11
2018,4,10,17,45,0.5,19.5,2.4,14.1,19.5,18.97,10.34
2018,4,10,18,0,0.0,19.0,2.2,13.7,19.0,18.33,9.33
2018,4,10,18,15,2.5,13.0,2.05,13.3,13.0,13.1,1.13
2018,4,10,18,30,5.0,7.0,1.9,12.9,7.0,7.73,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.45,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,1.5,10.25,16.5,12.78,0.0
2018,4,11,6,0,114.0,26.0,1.4,10.4,33.0,20.58,2.38
2018,4,11,6,15,204.5,40.5,1.6,10.75,68.0,31.27,21.17
2018,4,11,6,30,295.0,55.0,1.8,11.1,103.0,41.41,31.17
2018,4,11,6,45,338.0,68.5,1.95,11.45,143.0,60.83,40.38
2018,4,11,7,0,381.0,82.0,2.1,11.8,183.0,97.99,63.12
2018,4,11,7,15,375.0,99.5,2.05,12.1,217.0,136.67,94.27
2018,4,11,7,30,369.0,117.0,2.0,12.4,251.0,174.74,127.54
2018,4,11,7,45,388.5,134.5,2.0,12.7,294.5,218.66,165.48
2018,4,11,8,0,408.0,152.0,2.0,13.0,338.0,264.67,205.12
2018,4,11,8,15,382.5,180.5,1.9,13.3,370.5,306.05,240.96
2018,4,11,8,30,357.0,209.0,1.8,13.6,403.0,345.44,273.77
2018,4,11,8,45,402.0,218.0,1.7,13.9,454.5,395.53,313.68
2018,4,11,9,0,447.0,227.0,1.6,14.2,506.0,450.58,356.51
2018,4,11,9,15,489.0,228.5,1.7,14.6,552.5,500.53,395.28
2018,4,11,9,30,531.0,230.0,1.8,15.0,599.0,553.4,435.6
2018,4,11,9,45,472.0,263.5,1.9,15.35,604.0,572.16,448.33
2018,4,11,10,0,413.0,297.0,2.0,15.7,609.0,584.98,456.33
2018,4,11,10,15,291.5,344.5,2.2,15.85,569.0,557.36,433.58
2018,4,11,10,30,170.0,392.0,2.4,16.0,529.0,519.43,402.57
2018,4,11,10,45,186.0,402.5,2.6,16.15,556.0,550.95,426.55
2018,4,11,11,0,202.0,413.0,2.8,16.3,583.0,582.96,450.37
2018,4,11,11,15,247.0,410.0,2.95,16.2,621.5,631.42,487.3
2018,4,11,11,30,292.0,407.0,3.1,16.1,660.0,677.35,522.18
2018,4,11,11,45,408.5,368.5,3.3,16.0,725.0,758.0,584.43
2018,4,11,12,0,525.0,330.0,3.5,15.9,790.0,836.97,644.63
2018,4,11,12,15,533.5,324.0,3.6,15.8,790.5,847.82,652.91
2018,4,11,12,30,542.0,318.0,3.7,15.7,791.0,856.6,660.31
2018,4,11,12,45,565.5,302.0,3.85,15.65,791.0,867.14,669.76
2018,4,11,13,0,589.0,286.0,4.0,15.6,791.0,875.25,677.57
2018,4,11,13,15,550.5,295.0,4.05,15.5,759.5,847.94,658.01
2018,4,11,13,30,512.0,304.0,4.1,15.4,728.0,818.79,637.25
2018,4,11,13,45,378.5,324.5,4.1,15.3,632.5,703.24,551.05
2018,4,11,14,0,245.0,345.0,4.1,15.2,537.0,598.32,470.67
2018,4,11,14,15,164.5,327.0,4.1,15.05,453.5,494.14,391.31
2018,4,11,14,30,84.0,309.0,4.1,14.9,370.0,392.58,311.81
2018,4,11,14,45,166.0,289.0,4.05,14.7,402.0,448.97,359.58
2018,4,11,15,0,248.0,269.0,4.0,14.5,434.0,500.18,402.25
2018,4,11,15,15,400.5,225.0,4.0,14.5,471.5,575.1,464.49
2018,4,11,15,30,553.0,181.0,4.0,14.5,509.0,629.76,510.21
2018,4,11,15,45,481.0,179.0,3.95,14.25,447.0,554.88,452.09
2018,4,11,16,0,409.0,177.0,3.9,14.0,385.0,484.17,396.72
2018,4,11,16,15,467.5,147.5,3.8,13.85,361.5,471.7,388.58
2018,4,11,16,30,526.0,118.0,3.7,13.7,338.0,452.48,373.96
2018,4,11,16,45,394.0,112.5,3.65,13.55,265.0,349.31,289.02
2018,4,11,17,0,262.0,107.0,3.6,13.4,192.0,251.66,207.4
2018,4,11,17,15,168.5,95.0,3.5,13.15,146.0,184.11,149.98
2018,4,11,17,30,75.0,83.0,3.4,12.9,100.0,121.6,96.78
2018,4,11,17,45,64.0,62.5,3.3,12.65,74.0,92.02,70.65
2018,4,11,18,0,53.0,42.0,3.2,12.4,48.0,63.29,44.84
2018,4,11,18,15,46.0,27.0,3.35,12.2,30.5,41.95,17.43
2018,4,11,18,30,39.0,12.0,3.5,12.0,13.0,18.45,0.0
2018,4,11,18,45,19.5,6.0,3.65,11.8,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.6,7.0,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,4,12,5,45,67.5,15.0,1.75,8.0,19.5,14.74,0.0
2018,4,12,6,0,132.0,29.0,1.8,8.5,38.0,23.02,6.48
2018,4,12,6,15,249.5,43.0,2.1,9.0,78.5,33.21,23.19
2018,4,12,6,30,367.0,57.0,2.4,9.5,119.0,42.89,32.76
2018,4,12,6,45,444.0,67.0,2.7,10.0,168.0,64.73,41.08
2018,4,12,7,0,521.0,77.0,3.0,10.5,217.0,107.68,65.78
2018,4,12,7,15,574.5,85.0,3.1,10.8,270.5,154.46,101.06
2018,4,12,7,30,628.0,93.0,3.2,11.1,324.0,207.38,145.6
2018,4,12,7,45,511.0,126.5,3.3,11.4,333.0,244.82,184.7
2018,4,12,8,0,394.0,160.0,3.4,11.7,342.0,268.87,210.8
2018,4,12,8,15,338.5,193.0,3.4,12.0,361.5,303.64,242.18
2018,4,12,8,30,283.0,226.0,3.4,12.3,381.0,330.54,265.52
2018,4,12,8,45,481.5,193.5,3.4,12.6,484.5,412.16,331.63
2018,4,12,9,0,680.0,161.0,3.4,12.9,588.0,513.89,413.4
2018,4,12,9,15,750.5,148.0,3.4,13.15,648.5,577.34,464.01
2018,4,12,9,30,821.0,135.0,3.4,13.4,709.0,646.42,518.04
2018,4,12,9,45,827.5,140.5,3.4,13.65,744.0,693.87,553.84
2018,4,12,10,0,834.0,146.0,3.4,13.9,779.0,739.81,587.76
2018,4,12,10,15,842.0,148.5,3.35,14.1,808.5,782.2,617.27
2018,4,12,10,30,850.0,151.0,3.3,14.3,838.0,822.77,644.69
2018,4,12,10,45,855.0,154.0,3.3,14.5,860.5,859.34,669.26
2018,4,12,11,0,860.0,157.0,3.3,14.7,883.0,893.52,691.98
2018,4,12,11,15,862.0,159.0,3.35,14.8,897.0,921.49,710.84
2018,4,12,11,30,864.0,161.0,3.4,14.9,911.0,946.61,727.76
2018,4,12,11,45,863.0,162.5,3.4,15.0,916.5,965.48,740.07
2018,4,12,12,0,862.0,164.0,3.4,15.1,922.0,981.17,750.29
2018,4,12,12,15,855.5,167.5,3.5,15.15,918.5,990.49,757.14
2018,4,12,12,30,849.0,171.0,3.6,15.2,915.0,996.43,761.85
2018,4,12,12,45,838.0,175.5,3.7,15.2,903.0,995.76,762.31
2018,4,12,13,0,827.0,180.0,3.8,15.2,891.0,991.78,760.66
2018,4,12,13,15,822.5,178.0,3.9,15.15,873.0,984.06,756.7
2018,4,12,13,30,818.0,176.0,4.0,15.1,855.0,973.15,750.63
2018,4,12,13,45,811.0,174.0,4.05,15.0,830.5,956.76,740.66
2018,4,12,14,0,804.0,172.0,4.1,14.9,806.0,937.38,728.68
2018,4,12,14,15,795.0,168.5,4.1,14.8,774.0,915.81,714.91
2018,4,12,14,30,786.0,165.0,4.1,14.7,742.0,887.58,696.42
2018,4,12,14,45,773.5,159.5,4.15,14.55,703.0,851.71,672.74
2018,4,12,15,0,761.0,154.0,4.2,14.4,664.0,813.75,647.35
2018,4,12,15,15,741.0,150.0,4.2,14.4,619.5,769.58,616.51
2018,4,12,15,30,721.0,146.0,4.2,14.4,575.0,724.3,584.52
2018,4,12,15,45,698.0,139.5,4.1,14.0,527.0,673.29,547.08
2018,4,12,16,0,675.0,133.0,4.0,13.6,479.0,621.98,508.61
2018,4,12,16,15,644.5,125.5,3.85,13.3,428.0,564.8,464.27
2018,4,12,16,30,614.0,118.0,3.7,13.0,377.0,508.6,419.61
2018,4,12,16,45,568.5,110.0,3.6,12.75,324.5,444.96,367.72
2018,4,12,17,0,523.0,102.0,3.5,12.5,272.0,382.81,315.67
2018,4,12,17,15,459.5,90.5,3.15,12.0,220.5,314.86,257.55
2018,4,12,17,30,396.0,79.0,2.8,11.5,169.0,252.93,203.27
2018,4,12,17,45,306.0,65.0,2.45,11.0,123.5,185.67,144.46
2018,4,12,18,0,216.0,51.0,2.1,10.5,78.0,128.31,94.01
2018,4,12,18,15,124.5,32.0,2.0,10.15,46.0,69.42,34.35
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,18.46,0.0
2018,4,12,18,45,16.5,6.5,1.8,9.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.3,6.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,6.7,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.45,7.35,21.5,16.22,0.0
2018,4,13,6,0,139.0,31.0,1.5,8.0,41.0,24.6,9.66
2018,4,13,6,15,250.0,45.5,1.75,8.65,81.5,35.14,25.07
2018,4,13,6,30,361.0,60.0,2.0,9.3,122.0,45.15,34.86
2018,4,13,6,45,442.5,69.5,2.2,10.0,172.0,68.69,43.62
2018,4,13,7,0,524.0,79.0,2.4,10.7,222.0,111.72,68.7
2018,4,13,7,15,579.0,86.0,2.65,11.4,275.5,158.12,103.71
2018,4,13,7,30,634.0,93.0,2.9,12.1,329.0,210.85,147.87
2018,4,13,7,45,673.0,98.5,3.1,12.8,382.0,264.03,194.75
2018,4,13,8,0,712.0,104.0,3.3,13.5,435.0,321.14,245.1
2018,4,13,8,15,739.5,108.5,3.35,13.95,486.0,376.65,293.91
2018,4,13,8,30,767.0,113.0,3.4,14.4,537.0,434.23,343.24
2018,4,13,8,45,787.5,116.5,3.45,14.9,584.0,490.91,390.45
2018,4,13,9,0,808.0,120.0,3.5,15.4,631.0,546.43,435.41
2018,4,13,9,15,827.0,121.0,3.45,15.8,674.0,599.14,476.89
2018,4,13,9,30,846.0,122.0,3.4,16.2,717.0,651.85,517.13
2018,4,13,9,45,862.5,122.0,3.35,16.6,754.5,701.61,554.06
2018,4,13,10,0,879.0,122.0,3.3,17.0,792.0,749.86,588.1
2018,4,13,10,15,886.5,124.0,3.3,17.3,821.5,792.43,616.82
2018,4,13,10,30,894.0,126.0,3.3,17.6,851.0,832.98,643.8
2018,4,13,10,45,899.0,127.0,3.25,17.9,873.0,868.27,666.52
2018,4,13,11,0,904.0,128.0,3.2,18.2,895.0,900.99,687.27
2018,4,13,11,15,906.0,130.0,3.2,18.45,909.0,929.36,705.35
2018,4,13,11,30,908.0,132.0,3.2,18.7,923.0,954.73,721.36
2018,4,13,11,45,907.0,133.5,3.2,18.9,928.5,973.74,733.2
2018,4,13,12,0,906.0,135.0,3.2,19.1,934.0,989.45,742.93
2018,4,13,12,15,903.5,135.5,3.15,19.25,931.0,999.38,748.62
2018,4,13,12,30,901.0,136.0,3.1,19.4,928.0,1005.88,752.16
2018,4,13,12,45,897.5,136.0,3.1,19.55,917.5,1007.47,753.0
2018,4,13,13,0,894.0,136.0,3.1,19.7,907.0,1005.63,751.72
2018,4,13,13,15,888.5,135.5,3.05,19.75,889.0,997.94,746.58
2018,4,13,13,30,883.0,135.0,3.0,19.8,871.0,986.93,739.39
2018,4,13,13,45,875.0,134.0,3.0,19.85,845.0,969.78,728.64
2018,4,13,14,0,867.0,133.0,3.0,19.9,819.0,955.37,719.88
2018,4,13,14,15,845.5,136.0,2.9,19.85,782.5,924.2,699.26
2018,4,13,14,30,824.0,139.0,2.8,19.8,746.0,890.73,677.2
2018,4,13,14,45,821.0,132.5,2.75,19.75,711.0,860.96,658.02
