Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,0,818.0,126.0,2.7,19.7,676.0,828.45,636.84
2018,4,13,15,15,800.0,123.0,2.7,19.7,631.5,785.15,608.11
2018,4,13,15,30,782.0,120.0,2.7,19.7,587.0,740.43,578.1
2018,4,13,15,45,759.5,115.5,2.5,19.3,538.5,692.34,544.99
2018,4,13,16,0,737.0,111.0,2.3,18.9,490.0,641.17,507.86
2018,4,13,16,15,710.0,104.5,2.1,18.45,439.0,584.72,465.81
2018,4,13,16,30,683.0,98.0,1.9,18.0,388.0,528.86,423.08
2018,4,13,16,45,644.5,91.0,1.65,17.6,335.5,467.04,374.22
2018,4,13,17,0,606.0,84.0,1.4,17.2,283.0,407.57,325.79
2018,4,13,17,15,549.0,75.0,1.3,16.3,231.0,340.37,270.85
2018,4,13,17,30,492.0,66.0,1.2,15.4,179.0,278.18,218.14
2018,4,13,17,45,401.5,55.5,1.15,14.5,132.0,208.42,158.66
2018,4,13,18,0,311.0,45.0,1.1,13.6,85.0,148.43,106.56
2018,4,13,18,15,189.0,29.5,1.1,13.15,50.5,84.58,44.15
2018,4,13,18,30,67.0,14.0,1.1,12.7,16.0,25.38,0.0
2018,4,13,18,45,33.5,7.0,1.1,12.2,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,9.6,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.1,2.0,0.0,0.0
2018,4,14,5,45,104.0,16.5,1.05,10.6,24.0,16.22,0.0
2018,4,14,6,0,199.0,31.0,1.0,11.1,46.0,24.46,11.05
2018,4,14,6,15,311.5,43.0,1.1,11.8,88.0,32.92,22.97
2018,4,14,6,30,424.0,55.0,1.2,12.5,130.0,41.61,31.36
2018,4,14,6,45,497.5,63.0,1.3,13.2,180.0,66.18,38.82
2018,4,14,7,0,571.0,71.0,1.4,13.9,230.0,110.7,64.72
2018,4,14,7,15,620.0,77.5,1.35,14.55,283.0,158.7,100.99
2018,4,14,7,30,669.0,84.0,1.3,15.2,336.0,212.24,145.51
2018,4,14,7,45,703.5,89.0,1.25,15.8,388.5,265.81,192.01
2018,4,14,8,0,738.0,94.0,1.2,16.4,441.0,322.74,241.02
2018,4,14,8,15,764.0,98.0,1.1,17.1,491.5,380.58,289.52
2018,4,14,8,30,790.0,102.0,1.0,17.8,542.0,438.06,335.99
2018,4,14,8,45,809.5,105.0,0.9,18.45,588.5,493.01,378.78
2018,4,14,9,0,829.0,108.0,0.8,19.1,635.0,548.56,420.07
2018,4,14,9,15,846.0,109.0,0.75,19.7,677.5,601.03,457.9
2018,4,14,9,30,863.0,110.0,0.7,20.3,720.0,653.63,494.29
2018,4,14,9,45,877.5,110.0,0.7,20.85,757.0,702.27,527.37
2018,4,14,10,0,892.0,110.0,0.7,21.4,794.0,749.85,557.35
2018,4,14,10,15,900.5,111.0,0.7,21.75,823.5,792.56,583.46
2018,4,14,10,30,909.0,112.0,0.7,22.1,853.0,833.27,607.92
2018,4,14,10,45,916.0,112.5,0.75,22.4,876.0,870.04,630.53
2018,4,14,11,0,923.0,113.0,0.8,22.7,899.0,904.32,651.45
2018,4,14,11,15,927.0,114.0,0.85,22.9,914.0,933.78,669.51
2018,4,14,11,30,931.0,115.0,0.9,23.1,929.0,960.26,685.75
2018,4,14,11,45,933.0,114.5,0.95,23.3,935.0,980.26,698.0
2018,4,14,12,0,935.0,114.0,1.0,23.5,941.0,996.96,708.35
2018,4,14,12,15,933.5,114.5,1.1,23.55,939.0,1007.97,716.68
2018,4,14,12,30,932.0,115.0,1.2,23.6,937.0,1015.47,722.99
2018,4,14,12,45,928.5,115.5,1.3,23.65,926.5,1017.52,726.03
2018,4,14,13,0,925.0,116.0,1.4,23.7,916.0,1016.04,727.0
2018,4,14,13,15,920.0,114.5,1.5,23.65,897.0,1007.49,723.9
2018,4,14,13,30,915.0,113.0,1.6,23.6,878.0,995.48,718.7
2018,4,14,13,45,908.0,112.0,1.7,23.55,852.0,978.74,710.5
2018,4,14,14,0,901.0,111.0,1.8,23.5,826.0,958.78,700.2
2018,4,14,14,15,892.5,109.0,1.85,23.3,793.5,933.29,686.04
2018,4,14,14,30,884.0,107.0,1.9,23.1,761.0,904.91,669.91
2018,4,14,14,45,872.0,105.5,2.0,22.9,722.5,871.35,650.68
2018,4,14,15,0,860.0,104.0,2.1,22.7,684.0,840.29,632.85
2018,4,14,15,15,844.5,100.5,2.1,22.7,639.5,797.07,605.03
2018,4,14,15,30,829.0,97.0,2.1,22.7,595.0,752.18,575.79
2018,4,14,15,45,807.5,94.5,2.25,21.9,546.5,702.64,545.41
2018,4,14,16,0,786.0,92.0,2.4,21.1,498.0,652.43,513.36
2018,4,14,16,15,756.0,88.0,2.4,20.5,446.0,594.73,471.77
2018,4,14,16,30,726.0,84.0,2.4,19.9,394.0,539.63,430.67
2018,4,14,16,45,684.0,79.5,2.4,19.25,341.0,476.7,382.1
2018,4,14,17,0,642.0,75.0,2.4,18.6,288.0,416.41,333.8
2018,4,14,17,15,578.0,69.0,2.2,17.7,235.0,347.56,276.96
2018,4,14,17,30,514.0,63.0,2.0,16.8,182.0,284.38,223.04
2018,4,14,17,45,405.5,53.5,1.85,15.95,132.5,208.31,158.44
2018,4,14,18,0,297.0,44.0,1.7,15.1,83.0,143.48,102.95
2018,4,14,18,15,188.5,29.0,1.65,14.65,50.0,84.47,46.08
2018,4,14,18,30,80.0,14.0,1.6,14.2,17.0,27.75,0.0
2018,4,14,18,45,40.0,7.0,1.55,13.8,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.45,10.65,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,15,5,45,66.0,16.0,1.75,11.1,21.0,15.73,0.0
2018,4,15,6,0,126.0,30.0,1.9,11.3,40.0,24.9,12.51
2018,4,15,6,15,207.0,44.5,2.1,11.75,75.5,33.96,23.96
2018,4,15,6,30,288.0,59.0,2.3,12.2,111.0,43.93,33.48
2018,4,15,6,45,389.5,70.5,2.5,12.65,166.0,70.1,44.17
2018,4,15,7,0,491.0,82.0,2.7,13.1,221.0,115.02,71.73
2018,4,15,7,15,564.5,87.0,2.75,13.6,278.0,160.88,105.94
2018,4,15,7,30,638.0,92.0,2.8,14.1,335.0,215.21,150.67
2018,4,15,7,45,629.0,107.0,2.85,14.65,375.5,264.53,195.57
2018,4,15,8,0,620.0,122.0,2.9,15.2,416.0,312.48,238.76
2018,4,15,8,15,684.5,119.5,2.95,15.65,476.5,370.67,288.12
2018,4,15,8,30,749.0,117.0,3.0,16.1,537.0,434.98,341.61
2018,4,15,8,45,788.0,116.0,3.1,16.55,590.5,495.5,391.27
2018,4,15,9,0,827.0,115.0,3.2,17.0,644.0,556.67,440.22
2018,4,15,9,15,842.0,117.5,3.3,17.3,686.0,609.33,481.67
2018,4,15,9,30,857.0,120.0,3.4,17.6,728.0,661.6,521.78
2018,4,15,9,45,867.5,121.5,3.5,17.9,763.5,709.17,557.49
2018,4,15,10,0,878.0,123.0,3.6,18.2,799.0,754.72,589.96
2018,4,15,10,15,886.0,124.5,3.7,18.3,828.0,797.02,619.39
2018,4,15,10,30,894.0,126.0,3.8,18.4,857.0,837.33,647.22
2018,4,15,10,45,900.0,127.0,3.85,18.55,879.5,873.31,671.48
2018,4,15,11,0,906.0,128.0,3.9,18.7,902.0,906.78,693.88
2018,4,15,11,15,908.5,128.0,4.0,18.75,915.0,933.5,712.1
2018,4,15,11,30,911.0,128.0,4.1,18.8,928.0,957.21,728.32
2018,4,15,11,45,913.5,128.0,4.15,18.8,934.5,977.82,742.34
2018,4,15,12,0,916.0,128.0,4.2,18.8,941.0,995.21,754.26
2018,4,15,12,15,915.5,127.5,4.3,18.75,938.5,1005.94,762.21
2018,4,15,12,30,915.0,127.0,4.4,18.7,936.0,1013.24,768.01
2018,4,15,12,45,913.0,125.0,4.5,18.65,925.0,1014.07,769.89
2018,4,15,13,0,911.0,123.0,4.6,18.6,914.0,1011.4,769.53
2018,4,15,13,15,904.5,122.5,4.65,18.45,894.5,1002.5,764.87
2018,4,15,13,30,898.0,122.0,4.7,18.3,875.0,990.22,758.02
2018,4,15,13,45,889.0,121.5,4.75,18.1,848.5,972.32,747.48
2018,4,15,14,0,880.0,121.0,4.8,17.9,822.0,951.32,734.82
2018,4,15,14,15,868.0,120.0,4.85,17.65,788.0,924.11,717.91
2018,4,15,14,30,856.0,119.0,4.9,17.4,754.0,899.62,702.88
2018,4,15,14,45,809.5,128.5,4.95,17.15,704.5,848.88,668.72
2018,4,15,15,0,763.0,138.0,5.0,16.9,655.0,800.64,636.01
2018,4,15,15,15,516.5,189.5,5.0,16.9,529.5,631.23,507.59
2018,4,15,15,30,270.0,241.0,5.0,16.9,404.0,472.35,380.54
2018,4,15,15,45,192.0,219.5,4.95,15.95,330.5,374.56,304.39
2018,4,15,16,0,114.0,198.0,4.9,15.0,257.0,290.44,236.81
2018,4,15,16,15,118.5,168.5,4.85,14.5,224.5,256.84,210.72
2018,4,15,16,30,123.0,139.0,4.8,14.0,192.0,222.46,183.29
2018,4,15,16,45,259.5,122.0,4.7,13.5,214.5,280.17,232.94
2018,4,15,17,0,396.0,105.0,4.6,13.0,237.0,324.18,268.93
2018,4,15,17,15,384.5,89.5,4.35,12.6,199.5,281.47,231.25
2018,4,15,17,30,373.0,74.0,4.1,12.2,162.0,239.36,193.06
2018,4,15,17,45,302.0,60.5,3.85,11.85,120.0,179.97,140.41
2018,4,15,18,0,231.0,47.0,3.6,11.5,78.0,128.29,94.37
2018,4,15,18,15,141.0,31.0,3.45,11.3,47.5,76.57,44.5
2018,4,15,18,30,51.0,15.0,3.3,11.1,17.0,23.74,0.0
2018,4,15,18,45,25.5,7.5,3.15,10.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.15,9.05,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,16,5,45,24.0,14.5,1.3,9.6,16.0,14.25,0.0
2018,4,16,6,0,40.0,25.0,1.4,9.9,28.0,22.37,11.56
2018,4,16,6,15,41.0,41.0,1.55,10.05,46.5,35.88,25.94
2018,4,16,6,30,42.0,57.0,1.7,10.2,65.0,51.72,40.77
2018,4,16,6,45,68.0,73.5,1.85,10.4,91.0,67.14,50.35
2018,4,16,7,0,94.0,90.0,2.0,10.6,117.0,89.58,67.54
2018,4,16,7,15,47.0,66.0,2.15,10.7,79.5,68.54,51.47
2018,4,16,7,30,0.0,42.0,2.3,10.8,42.0,40.56,29.43
2018,4,16,7,45,0.0,34.0,2.45,10.9,34.0,32.83,22.7
2018,4,16,8,0,0.0,26.0,2.6,11.0,26.0,25.1,15.97
2018,4,16,8,15,1.0,56.5,2.75,11.1,57.0,55.0,41.39
2018,4,16,8,30,2.0,87.0,2.9,11.2,88.0,85.05,66.58
2018,4,16,8,45,1.5,101.0,3.1,11.3,102.0,98.39,77.49
2018,4,16,9,0,1.0,115.0,3.3,11.4,116.0,111.67,88.28
2018,4,16,9,15,65.5,178.0,3.4,11.5,225.0,210.12,170.06
2018,4,16,9,30,130.0,241.0,3.5,11.6,334.0,315.25,255.37
2018,4,16,9,45,134.5,226.0,3.6,11.7,326.0,311.1,251.97
2018,4,16,10,0,139.0,211.0,3.7,11.8,318.0,306.64,248.69
2018,4,16,10,15,81.5,238.0,3.7,11.8,301.5,295.76,238.04
2018,4,16,10,30,24.0,265.0,3.7,11.8,285.0,278.1,221.72
2018,4,16,10,45,99.5,334.5,3.75,11.8,419.5,414.04,330.53
2018,4,16,11,0,175.0,404.0,3.8,11.8,554.0,552.66,437.63
2018,4,16,11,15,249.0,396.5,3.75,11.8,613.5,621.73,490.85
2018,4,16,11,30,323.0,389.0,3.7,11.8,673.0,689.71,542.84
2018,4,16,11,45,289.5,386.0,3.7,11.75,642.0,664.54,523.09
2018,4,16,12,0,256.0,383.0,3.7,11.7,611.0,637.02,502.06
2018,4,16,12,15,221.5,379.0,3.75,11.7,576.0,605.5,477.95
2018,4,16,12,30,187.0,375.0,3.8,11.7,541.0,565.2,447.17
2018,4,16,12,45,285.5,338.0,3.8,11.65,588.0,631.51,501.16
2018,4,16,13,0,384.0,301.0,3.8,11.6,635.0,697.65,553.75
2018,4,16,13,15,241.0,313.5,3.8,11.6,521.5,565.41,450.52
2018,4,16,13,30,98.0,326.0,3.8,11.6,408.0,433.56,345.42
2018,4,16,13,45,61.0,292.5,3.8,11.6,343.0,354.89,283.85
2018,4,16,14,0,24.0,259.0,3.8,11.6,278.0,285.19,227.93
2018,4,16,14,15,107.5,290.0,3.8,11.5,370.5,402.81,324.61
2018,4,16,14,30,191.0,321.0,3.8,11.4,463.0,509.26,409.89
2018,4,16,14,45,212.5,305.5,3.8,11.3,456.0,507.44,409.63
2018,4,16,15,0,234.0,290.0,3.8,11.2,449.0,512.29,414.89
2018,4,16,15,15,396.0,232.5,3.8,11.2,481.0,581.59,474.11
2018,4,16,15,30,558.0,175.0,3.8,11.2,513.0,630.14,516.17
2018,4,16,15,45,626.0,145.0,3.75,10.95,495.0,629.99,518.22
2018,4,16,16,0,694.0,115.0,3.7,10.7,477.0,618.61,511.51
2018,4,16,16,15,689.0,104.0,3.65,10.55,433.0,573.14,476.07
2018,4,16,16,30,684.0,93.0,3.6,10.4,389.0,526.36,438.72
2018,4,16,16,45,626.5,87.0,3.5,10.2,331.0,455.0,380.01
2018,4,16,17,0,569.0,81.0,3.4,10.0,273.0,387.92,323.34
2018,4,16,17,15,491.5,74.5,3.1,9.75,219.5,315.95,261.13
2018,4,16,17,30,414.0,68.0,2.8,9.5,166.0,249.2,202.32
2018,4,16,17,45,341.0,55.5,2.55,9.25,123.0,187.85,147.55
2018,4,16,18,0,268.0,43.0,2.3,9.0,80.0,134.37,99.45
2018,4,16,18,15,178.5,30.0,2.1,8.8,50.0,84.64,51.1
2018,4,16,18,30,89.0,17.0,1.9,8.6,20.0,32.54,0.0
2018,4,16,18,45,44.5,8.5,1.75,8.4,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.85,6.45,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.8,6.9,5.0,0.0,0.0
2018,4,17,5,45,135.0,20.0,0.75,7.3,31.0,19.66,0.0
2018,4,17,6,0,246.0,35.0,0.7,7.7,57.0,27.44,16.37
2018,4,17,6,15,354.5,46.5,0.75,8.25,101.5,36.42,26.75
2018,4,17,6,30,463.0,58.0,0.8,8.8,146.0,43.39,33.62
2018,4,17,6,45,533.0,66.0,0.9,9.35,197.5,76.01,44.42
2018,4,17,7,0,603.0,74.0,1.0,9.9,249.0,122.9,73.95
2018,4,17,7,15,650.5,80.0,1.1,10.4,303.0,172.45,112.98
2018,4,17,7,30,698.0,86.0,1.2,10.9,357.0,227.32,159.9
2018,4,17,7,45,731.0,91.0,1.25,11.4,410.5,282.32,208.65
2018,4,17,8,0,764.0,96.0,1.3,11.9,464.0,342.71,261.46
2018,4,17,8,15,788.5,100.5,1.35,12.4,515.5,399.71,310.67
2018,4,17,8,30,813.0,105.0,1.4,12.9,567.0,458.36,359.75
2018,4,17,8,45,831.5,108.0,1.45,13.45,614.0,514.0,404.95
2018,4,17,9,0,850.0,111.0,1.5,14.0,661.0,570.08,448.97
2018,4,17,9,15,865.0,113.0,1.5,14.4,703.5,623.28,489.4
2018,4,17,9,30,880.0,115.0,1.5,14.8,746.0,676.02,528.19
2018,4,17,9,45,892.0,116.5,1.45,15.15,783.0,725.36,563.02
2018,4,17,10,0,904.0,118.0,1.4,15.5,820.0,773.09,594.09
2018,4,17,10,15,910.0,120.5,1.35,15.8,849.0,815.69,620.8
2018,4,17,10,30,916.0,123.0,1.3,16.1,878.0,856.09,645.58
2018,4,17,10,45,918.5,125.0,1.3,16.4,898.5,890.7,666.82
2018,4,17,11,0,921.0,127.0,1.3,16.7,919.0,922.55,686.1
2018,4,17,11,15,923.0,128.0,1.3,16.9,932.5,950.06,702.69
2018,4,17,11,30,925.0,129.0,1.3,17.1,946.0,974.51,717.3
2018,4,17,11,45,925.5,130.0,1.3,17.3,952.0,994.41,729.0
2018,4,17,12,0,926.0,131.0,1.3,17.5,958.0,1011.0,738.67
2018,4,17,12,15,926.0,130.5,1.3,17.65,956.0,1022.21,745.17
2018,4,17,12,30,926.0,130.0,1.3,17.8,954.0,1029.97,749.66
2018,4,17,12,45,924.5,129.0,1.35,17.9,944.0,1032.27,751.88
2018,4,17,13,0,923.0,128.0,1.4,18.0,934.0,1031.04,752.06
2018,4,17,13,15,916.0,128.5,1.4,18.0,915.0,1022.58,747.21
2018,4,17,13,30,909.0,129.0,1.4,18.0,896.0,1010.72,740.41
2018,4,17,13,45,898.5,129.5,1.4,18.05,869.0,992.26,729.37
2018,4,17,14,0,888.0,130.0,1.4,18.1,842.0,970.73,716.48
2018,4,17,14,15,876.0,129.0,1.45,17.95,808.0,948.98,704.79
2018,4,17,14,30,864.0,128.0,1.5,17.8,774.0,918.77,687.43
2018,4,17,14,45,848.5,126.5,1.5,17.7,733.5,882.47,665.1
2018,4,17,15,0,833.0,125.0,1.5,17.6,693.0,844.05,641.18
2018,4,17,15,15,816.0,121.5,1.5,17.6,648.5,800.39,613.15
2018,4,17,15,30,799.0,118.0,1.5,17.6,604.0,755.23,583.72
2018,4,17,15,45,776.0,114.5,1.7,17.15,555.0,706.92,554.21
2018,4,17,16,0,753.0,111.0,1.9,16.7,506.0,655.74,520.41
2018,4,17,16,15,720.0,106.0,1.9,16.3,453.0,596.26,477.07
2018,4,17,16,30,687.0,101.0,1.9,15.9,400.0,537.88,433.17
2018,4,17,16,45,615.0,94.5,1.85,15.55,336.0,457.66,370.49
2018,4,17,17,0,543.0,88.0,1.8,15.2,272.0,383.12,310.5
2018,4,17,17,15,488.0,79.5,1.65,14.4,223.5,320.33,258.43
2018,4,17,17,30,433.0,71.0,1.5,13.6,175.0,260.7,207.4
2018,4,17,17,45,323.5,59.0,1.4,12.85,126.0,186.2,144.11
2018,4,17,18,0,214.0,47.0,1.3,12.1,77.0,123.62,90.94
2018,4,17,18,15,138.0,31.5,1.3,11.6,47.5,77.24,47.57
2018,4,17,18,30,62.0,16.0,1.3,11.1,18.0,26.84,0.0
2018,4,17,18,45,31.0,8.0,1.35,10.65,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,8.35,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,8.6,1.0,0.98,0.0
2018,4,18,5,45,0.0,6.5,0.85,8.85,6.5,6.26,0.0
2018,4,18,6,0,0.0,12.0,0.8,9.1,12.0,11.57,3.83
2018,4,18,6,15,0.0,17.5,0.95,9.45,17.5,16.88,9.38
2018,4,18,6,30,0.0,23.0,1.1,9.8,23.0,22.19,14.43
2018,4,18,6,45,0.0,32.5,1.25,10.15,32.5,31.37,21.6
2018,4,18,7,0,0.0,42.0,1.4,10.5,42.0,40.56,29.58
2018,4,18,7,15,0.5,66.5,1.35,10.7,66.5,64.36,49.99
2018,4,18,7,30,1.0,91.0,1.3,10.9,91.0,87.57,69.56
2018,4,18,7,45,0.5,97.0,1.25,11.15,97.0,93.43,74.2
2018,4,18,8,0,0.0,103.0,1.2,11.4,103.0,99.18,78.71
2018,4,18,8,15,0.0,102.5,1.15,11.7,102.5,98.9,78.1
2018,4,18,8,30,0.0,102.0,1.1,12.0,102.0,98.54,77.45
2018,4,18,8,45,0.0,115.0,1.1,12.35,115.0,111.04,87.43
2018,4,18,9,0,0.0,128.0,1.1,12.7,128.0,123.57,97.31
2018,4,18,9,15,45.0,202.5,1.1,13.05,235.0,221.33,176.41
2018,4,18,9,30,90.0,277.0,1.1,13.4,342.0,323.87,256.32
2018,4,18,9,45,185.0,318.0,1.15,13.75,459.5,434.21,340.84
2018,4,18,10,0,280.0,359.0,1.2,14.1,577.0,553.47,429.05
2018,4,18,10,15,311.5,365.0,1.25,14.4,616.0,597.01,459.74
2018,4,18,10,30,343.0,371.0,1.3,14.7,655.0,642.0,491.76
2018,4,18,10,45,349.0,380.0,1.4,14.95,675.5,669.83,511.2
2018,4,18,11,0,355.0,389.0,1.5,15.2,696.0,697.0,530.2
2018,4,18,11,15,312.0,403.5,1.6,15.35,676.0,685.41,520.91
2018,4,18,11,30,269.0,418.0,1.7,15.5,656.0,670.82,509.73
2018,4,18,11,45,185.5,421.5,1.75,15.65,586.0,599.4,456.78
2018,4,18,12,0,102.0,425.0,1.8,15.8,516.0,523.01,399.49
2018,4,18,12,15,93.0,416.5,1.9,15.9,499.5,508.47,389.49
2018,4,18,12,30,84.0,408.0,2.0,16.0,483.0,493.25,378.5
2018,4,18,12,45,62.0,377.0,2.1,16.05,432.0,441.46,340.17
2018,4,18,13,0,40.0,346.0,2.2,16.1,381.0,389.07,300.93
2018,4,18,13,15,29.0,308.0,2.25,16.15,333.0,339.71,263.8
2018,4,18,13,30,18.0,270.0,2.3,16.2,285.0,283.39,220.74
2018,4,18,13,45,24.5,269.0,2.35,16.25,289.0,295.75,231.02
2018,4,18,14,0,31.0,268.0,2.4,16.3,293.0,301.05,235.66
2018,4,18,14,15,30.5,268.0,2.45,16.2,291.5,300.73,235.83
2018,4,18,14,30,30.0,268.0,2.5,16.1,290.0,300.38,236.06
2018,4,18,14,45,85.5,278.5,2.55,16.0,338.0,359.86,284.81
2018,4,18,15,0,141.0,289.0,2.6,15.9,386.0,424.87,336.85
2018,4,18,15,15,289.0,253.5,2.6,15.9,435.5,510.42,406.75
2018,4,18,15,30,437.0,218.0,2.6,15.9,485.0,584.76,466.46
2018,4,18,15,45,606.5,157.0,2.6,15.45,495.0,629.91,505.19
2018,4,18,16,0,776.0,96.0,2.6,15.0,505.0,653.74,527.45
2018,4,18,16,15,774.5,88.5,2.55,14.6,462.0,611.0,495.36
2018,4,18,16,30,773.0,81.0,2.5,14.2,419.0,566.44,461.28
2018,4,18,16,45,735.5,76.0,2.4,13.85,364.5,502.97,410.73
2018,4,18,17,0,698.0,71.0,2.3,13.5,310.0,443.36,361.63
2018,4,18,17,15,642.0,65.5,2.05,12.7,256.0,375.63,304.61
2018,4,18,17,30,586.0,60.0,1.8,11.9,202.0,312.67,249.76
2018,4,18,17,45,497.5,52.0,1.5,11.05,152.0,240.84,186.87
2018,4,18,18,0,409.0,44.0,1.2,10.2,102.0,178.06,131.05
2018,4,18,18,15,268.0,31.0,1.2,9.75,62.5,107.52,67.59
2018,4,18,18,30,127.0,18.0,1.2,9.3,23.0,40.65,0.0
2018,4,18,18,45,63.5,9.0,1.2,8.85,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.35,7.35,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.8,8.0,7.86,0.0
2018,4,19,5,45,184.0,20.5,1.85,8.3,36.0,16.93,0.0
2018,4,19,6,0,311.0,33.0,2.1,8.8,64.0,26.19,16.15
2018,4,19,6,15,417.0,42.5,2.25,9.35,110.0,31.86,22.69
2018,4,19,6,30,523.0,52.0,2.4,9.9,156.0,37.22,27.95
2018,4,19,6,45,584.5,59.5,2.5,10.4,208.0,76.73,41.78
2018,4,19,7,0,646.0,67.0,2.6,10.9,260.0,125.64,73.91
2018,4,19,7,15,688.5,72.0,2.7,11.5,313.5,176.16,114.71
2018,4,19,7,30,731.0,77.0,2.8,12.1,367.0,233.74,164.77
2018,4,19,7,45,759.5,81.5,2.9,12.7,419.5,288.67,214.25
2018,4,19,8,0,788.0,86.0,3.0,13.3,472.0,346.2,265.58
2018,4,19,8,15,809.5,90.0,3.1,13.8,522.0,402.83,315.4
2018,4,19,8,30,831.0,94.0,3.2,14.3,572.0,460.75,364.87
2018,4,19,8,45,847.5,97.5,3.25,14.8,619.0,516.69,411.26
2018,4,19,9,0,864.0,101.0,3.3,15.3,666.0,572.84,456.32
2018,4,19,9,15,877.5,102.5,3.3,15.6,707.5,626.1,498.06
2018,4,19,9,30,891.0,104.0,3.3,15.9,749.0,677.4,537.19
2018,4,19,9,45,901.5,105.5,3.3,16.25,785.0,725.69,572.58
2018,4,19,10,0,912.0,107.0,3.3,16.6,821.0,772.54,604.51
2018,4,19,10,15,919.0,109.0,3.3,16.85,850.5,815.52,633.48
2018,4,19,10,30,926.0,111.0,3.3,17.1,880.0,856.34,660.62
2018,4,19,10,45,931.0,111.5,3.3,17.35,901.5,891.66,683.66
2018,4,19,11,0,936.0,112.0,3.3,17.6,923.0,924.32,704.73
2018,4,19,11,15,938.5,113.0,3.35,17.75,937.0,952.42,723.2
2018,4,19,11,30,941.0,114.0,3.4,17.9,951.0,977.44,739.6
2018,4,19,11,45,942.5,114.0,3.45,18.05,957.0,997.32,752.56
2018,4,19,12,0,944.0,114.0,3.5,18.2,963.0,1013.87,763.38
2018,4,19,12,15,941.0,115.5,3.55,18.25,960.0,1024.23,770.46
2018,4,19,12,30,938.0,117.0,3.6,18.3,957.0,1031.06,775.33
2018,4,19,12,45,932.5,119.0,3.65,18.4,946.0,1032.44,776.56
2018,4,19,13,0,927.0,121.0,3.7,18.5,935.0,1030.3,775.59
2018,4,19,13,15,924.0,119.5,3.7,18.45,917.0,1023.43,771.67
2018,4,19,13,30,921.0,118.0,3.7,18.4,899.0,1013.08,765.57
2018,4,19,13,45,915.5,115.5,3.7,18.4,873.0,995.88,754.79
2018,4,19,14,0,910.0,113.0,3.7,18.4,847.0,975.39,741.9
2018,4,19,14,15,900.5,111.5,3.65,18.3,813.5,949.16,725.08
2018,4,19,14,30,891.0,110.0,3.6,18.2,780.0,920.07,706.31
2018,4,19,14,45,879.0,107.5,3.6,18.1,740.5,885.07,683.66
2018,4,19,15,0,867.0,105.0,3.6,18.0,701.0,847.72,659.23
2018,4,19,15,15,851.5,102.5,3.6,18.0,656.5,810.06,634.11
2018,4,19,15,30,836.0,100.0,3.6,18.0,612.0,765.91,604.04
2018,4,19,15,45,813.5,97.5,3.4,17.65,563.0,715.21,568.73
2018,4,19,16,0,791.0,95.0,3.2,17.3,514.0,663.94,532.5
2018,4,19,16,15,760.5,92.0,3.05,16.95,462.0,606.63,489.35
2018,4,19,16,30,730.0,89.0,2.9,16.6,410.0,552.04,447.04
2018,4,19,16,45,689.0,84.5,2.8,16.25,356.5,489.23,397.25
2018,4,19,17,0,648.0,80.0,2.7,15.9,303.0,428.94,347.94
2018,4,19,17,15,589.5,73.5,2.45,15.15,250.0,361.35,291.5
2018,4,19,17,30,531.0,67.0,2.2,14.4,197.0,298.82,237.6
2018,4,19,17,45,441.5,57.5,1.95,13.65,148.0,227.73,176.09
2018,4,19,18,0,352.0,48.0,1.7,12.9,99.0,165.82,121.9
2018,4,19,18,15,229.5,33.5,1.65,12.35,61.5,101.3,64.61
2018,4,19,18,30,107.0,19.0,1.6,11.8,24.0,43.7,0.0
2018,4,19,18,45,53.5,9.5,1.6,11.3,12.0,16.3,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,5,15,21.5,4.0,1.05,9.3,4.0,0.0,0.0
2018,4,20,5,30,43.0,8.0,1.0,9.9,8.0,7.86,0.0
2018,4,20,5,45,156.5,22.5,1.0,10.45,36.5,17.86,0.0
2018,4,20,6,0,270.0,37.0,1.0,11.0,65.0,28.72,18.42
2018,4,20,6,15,372.0,48.0,1.05,11.6,110.0,36.83,26.93
2018,4,20,6,30,474.0,59.0,1.1,12.2,155.0,43.3,33.15
2018,4,20,6,45,543.5,65.5,1.15,12.8,206.5,81.71,46.26
2018,4,20,7,0,613.0,72.0,1.2,13.4,258.0,128.44,76.69
2018,4,20,7,15,658.5,77.5,1.2,14.1,311.5,178.12,116.18
2018,4,20,7,30,704.0,83.0,1.2,14.8,365.0,232.83,162.65
2018,4,20,7,45,737.0,86.5,1.2,15.5,417.5,289.25,211.68
2018,4,20,8,0,770.0,90.0,1.2,16.2,470.0,346.16,260.58
2018,4,20,8,15,793.5,94.0,1.35,16.85,520.5,402.62,308.59
2018,4,20,8,30,817.0,98.0,1.5,17.5,571.0,460.59,356.41
2018,4,20,8,45,834.5,100.5,1.65,18.15,617.0,515.35,400.43
2018,4,20,9,0,852.0,103.0,1.8,18.8,663.0,570.42,443.34
2018,4,20,9,15,867.0,103.5,1.95,19.25,704.0,623.0,483.54
2018,4,20,9,30,882.0,104.0,2.1,19.7,745.0,673.79,521.44
2018,4,20,9,45,895.5,104.0,2.2,20.1,781.5,722.25,556.11
2018,4,20,10,0,909.0,104.0,2.3,20.5,818.0,769.51,587.77
2018,4,20,10,15,915.5,105.0,2.4,20.85,846.5,810.92,615.14
2018,4,20,10,30,922.0,106.0,2.5,21.2,875.0,850.14,640.82
2018,4,20,10,45,926.5,107.5,2.6,21.55,896.5,885.81,663.91
2018,4,20,11,0,931.0,109.0,2.7,21.9,918.0,918.8,685.12
2018,4,20,11,15,933.0,109.5,2.75,22.05,931.0,945.74,702.35
2018,4,20,11,30,935.0,110.0,2.8,22.2,944.0,969.58,717.59
2018,4,20,11,45,935.0,110.5,2.85,22.4,949.0,988.37,729.4
2018,4,20,12,0,935.0,111.0,2.9,22.6,954.0,1003.8,739.12
2018,4,20,12,15,934.5,111.0,2.95,22.65,952.0,1014.83,746.51
2018,4,20,12,30,934.0,111.0,3.0,22.7,950.0,1022.38,751.78
2018,4,20,12,45,932.5,110.0,3.05,22.75,939.5,1024.4,753.6
2018,4,20,13,0,931.0,109.0,3.1,22.8,929.0,1022.89,753.27
2018,4,20,13,15,926.5,109.0,3.15,22.7,911.0,1016.01,750.01
2018,4,20,13,30,922.0,109.0,3.2,22.6,893.0,1005.68,744.62
2018,4,20,13,45,915.5,107.5,3.2,22.5,867.0,988.48,734.4
2018,4,20,14,0,909.0,106.0,3.2,22.4,841.0,968.04,722.12
2018,4,20,14,15,900.5,104.5,3.25,22.2,808.5,942.67,707.21
2018,4,20,14,30,892.0,103.0,3.3,22.0,776.0,914.41,690.29
2018,4,20,14,45,880.0,101.5,3.35,21.8,737.0,880.4,669.31
2018,4,20,15,0,868.0,100.0,3.4,21.6,698.0,844.07,646.53
2018,4,20,15,15,853.0,97.5,3.4,21.6,654.0,802.11,618.77
2018,4,20,15,30,838.0,95.0,3.4,21.6,610.0,762.8,592.64
2018,4,20,15,45,819.0,91.5,3.4,20.85,562.0,713.48,560.52
2018,4,20,16,0,800.0,88.0,3.4,20.1,514.0,663.31,527.09
2018,4,20,16,15,773.5,85.0,3.3,19.5,463.0,608.26,487.02
2018,4,20,16,30,747.0,82.0,3.2,18.9,412.0,553.6,445.58
2018,4,20,16,45,710.5,77.0,3.1,18.3,359.0,493.51,398.52
2018,4,20,17,0,674.0,72.0,3.0,17.7,306.0,433.94,350.32
2018,4,20,17,15,622.5,65.5,2.7,16.8,253.5,368.26,295.67
2018,4,20,17,30,571.0,59.0,2.4,15.9,201.0,306.96,242.88
2018,4,20,17,45,493.0,51.0,2.1,15.05,152.5,239.45,184.13
2018,4,20,18,0,415.0,43.0,1.8,14.2,104.0,179.93,131.42
2018,4,20,18,15,287.5,31.0,1.7,13.55,65.5,112.92,72.25
2018,4,20,18,30,160.0,19.0,1.6,12.9,27.0,53.99,0.0
2018,4,20,18,45,80.0,9.5,1.5,12.25,13.5,19.84,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,9.0,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,8.85,0.0
2018,4,21,5,45,191.0,22.0,1.45,10.4,39.5,17.91,0.0
2018,4,21,6,0,319.0,35.0,1.6,11.1,69.0,27.57,17.68
2018,4,21,6,15,415.0,44.5,1.6,11.7,114.5,33.16,23.73
2018,4,21,6,30,511.0,54.0,1.6,12.3,160.0,40.45,30.62
2018,4,21,6,45,574.0,60.5,1.6,12.9,211.5,80.99,44.0
2018,4,21,7,0,637.0,67.0,1.6,13.5,263.0,128.9,75.95
2018,4,21,7,15,678.5,72.5,1.5,14.15,316.0,179.35,116.62
2018,4,21,7,30,720.0,78.0,1.4,14.8,369.0,236.72,165.7
2018,4,21,7,45,750.0,82.0,1.3,15.4,421.0,291.06,213.32
2018,4,21,8,0,780.0,86.0,1.2,16.0,473.0,348.15,262.46
2018,4,21,8,15,802.0,89.5,1.1,16.7,523.0,404.06,309.23
2018,4,21,8,30,824.0,93.0,1.0,17.4,573.0,461.29,355.13
2018,4,21,8,45,841.0,95.5,0.9,18.1,619.0,516.1,397.26
2018,4,21,9,0,858.0,98.0,0.8,18.8,665.0,572.5,438.53
2018,4,21,9,15,870.5,99.5,0.8,19.55,705.5,623.47,475.03
2018,4,21,9,30,883.0,101.0,0.8,20.3,746.0,673.68,509.68
2018,4,21,9,45,894.0,101.5,0.85,21.1,781.0,720.87,540.96
2018,4,21,10,0,905.0,102.0,0.9,21.9,816.0,766.66,569.3
2018,4,21,10,15,911.5,104.0,1.0,22.6,845.0,808.81,595.69
2018,4,21,10,30,918.0,106.0,1.1,23.3,874.0,848.81,620.39
2018,4,21,10,45,922.5,107.0,1.2,24.0,895.0,883.77,641.61
2018,4,21,11,0,927.0,108.0,1.3,24.7,916.0,916.08,661.02
2018,4,21,11,15,930.0,108.5,1.3,25.0,930.0,943.73,676.96
2018,4,21,11,30,933.0,109.0,1.3,25.3,944.0,968.35,690.97
2018,4,21,11,45,933.5,110.0,1.35,25.6,949.5,988.0,702.68
2018,4,21,12,0,934.0,111.0,1.4,25.9,955.0,1004.33,712.43
2018,4,21,12,15,932.5,111.0,1.4,26.05,952.0,1014.32,718.01
2018,4,21,12,30,931.0,111.0,1.4,26.2,949.0,1020.82,721.61
2018,4,21,12,45,928.0,111.0,1.4,26.3,938.5,1022.37,722.46
2018,4,21,13,0,925.0,111.0,1.4,26.4,928.0,1020.41,721.33
2018,4,21,13,15,920.5,110.0,1.45,26.35,909.5,1012.45,717.88
2018,4,21,13,30,916.0,109.0,1.5,26.3,891.0,1001.07,712.45
2018,4,21,13,45,908.5,108.5,1.6,26.2,865.0,984.01,704.4
2018,4,21,14,0,901.0,108.0,1.7,26.1,839.0,963.79,694.31
2018,4,21,14,15,891.0,107.5,1.75,25.95,806.5,938.23,680.24
2018,4,21,14,30,881.0,107.0,1.8,25.8,774.0,909.91,664.32
2018,4,21,14,45,868.0,105.5,1.85,25.6,735.0,875.3,644.25
2018,4,21,15,0,855.0,104.0,1.9,25.4,696.0,838.47,622.47
2018,4,21,15,15,840.0,101.5,1.9,25.4,652.0,801.5,599.39
2018,4,21,15,30,825.0,99.0,1.9,25.4,608.0,758.11,571.64
2018,4,21,15,45,803.0,97.0,2.0,24.7,560.0,708.72,541.51
2018,4,21,16,0,781.0,95.0,2.1,24.0,512.0,658.74,510.05
2018,4,21,16,15,750.0,92.0,2.0,23.4,460.5,601.5,469.33
2018,4,21,16,30,719.0,89.0,1.9,22.8,409.0,546.98,429.24
2018,4,21,16,45,678.5,84.5,1.85,22.2,356.0,484.91,382.37
2018,4,21,17,0,638.0,80.0,1.8,21.6,303.0,425.35,335.79
2018,4,21,17,15,584.5,73.5,1.65,20.6,251.5,360.47,283.66
2018,4,21,17,30,531.0,67.0,1.5,19.6,200.0,300.15,233.4
2018,4,21,17,45,452.5,57.5,1.35,18.6,152.0,232.76,176.53
2018,4,21,18,0,374.0,48.0,1.2,17.6,104.0,173.38,125.48
2018,4,21,18,15,259.5,35.0,1.2,16.95,66.5,110.51,71.08
2018,4,21,18,30,145.0,22.0,1.2,16.3,29.0,54.89,0.0
2018,4,21,18,45,72.5,11.0,1.15,15.6,14.5,20.42,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.15,10.05,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.2,10.7,11.0,9.83,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.4,43.0,19.78,0.91
2018,4,22,6,0,312.0,40.0,1.2,12.1,75.0,32.37,21.87
2018,4,22,6,15,413.0,50.0,1.3,12.7,122.0,38.13,28.05
2018,4,22,6,30,514.0,60.0,1.4,13.3,169.0,47.66,36.92
2018,4,22,6,45,579.5,67.0,1.5,13.95,222.0,89.03,49.83
2018,4,22,7,0,645.0,74.0,1.6,14.6,275.0,138.16,82.88
2018,4,22,7,15,689.0,79.5,1.5,15.35,329.5,189.6,124.19
2018,4,22,7,30,733.0,85.0,1.4,16.1,384.0,245.88,172.01
2018,4,22,7,45,764.5,89.5,1.35,16.8,438.0,304.55,222.73
2018,4,22,8,0,796.0,94.0,1.3,17.5,492.0,363.48,272.88
2018,4,22,8,15,817.0,98.0,1.2,18.2,542.5,420.36,320.01
2018,4,22,8,30,838.0,102.0,1.1,18.9,593.0,478.44,366.14
2018,4,22,8,45,846.5,107.5,1.0,19.55,637.0,532.54,407.39
2018,4,22,9,0,855.0,113.0,0.9,20.2,681.0,586.04,446.27
2018,4,22,9,15,830.5,128.5,0.85,20.85,708.0,628.37,475.61
2018,4,22,9,30,806.0,144.0,0.8,21.5,735.0,666.71,500.9
2018,4,22,9,45,849.0,135.5,0.7,22.1,784.5,724.71,538.97
2018,4,22,10,0,892.0,127.0,0.6,22.7,834.0,783.27,574.01
2018,4,22,10,15,906.0,125.5,0.65,23.25,865.0,827.42,600.66
2018,4,22,10,30,920.0,124.0,0.7,23.8,896.0,869.93,626.1
2018,4,22,10,45,923.0,126.5,0.75,24.35,917.5,905.21,646.7
2018,4,22,11,0,926.0,129.0,0.8,24.9,939.0,937.75,665.52
2018,4,22,11,15,844.0,175.0,0.9,25.1,922.0,938.38,666.34
2018,4,22,11,30,762.0,221.0,1.0,25.3,905.0,932.4,663.51
2018,4,22,11,45,670.0,274.0,1.05,25.45,878.0,915.94,652.55
2018,4,22,12,0,578.0,327.0,1.1,25.6,851.0,893.73,636.25
2018,4,22,12,15,553.0,335.5,1.15,25.7,836.0,887.46,632.48
2018,4,22,12,30,528.0,344.0,1.2,25.8,821.0,878.57,626.86
2018,4,22,12,45,588.5,310.0,1.25,25.9,836.0,906.8,647.6
2018,4,22,13,0,649.0,276.0,1.3,26.0,851.0,934.04,667.2
2018,4,22,13,15,734.5,225.0,1.35,26.05,863.5,963.79,687.79
2018,4,22,13,30,820.0,174.0,1.4,26.1,876.0,984.2,701.46
2018,4,22,13,45,866.0,146.0,1.4,26.1,868.0,990.35,705.82
2018,4,22,14,0,912.0,118.0,1.4,26.1,860.0,985.83,703.82
2018,4,22,14,15,903.5,116.0,1.45,26.0,826.5,959.87,689.59
2018,4,22,14,30,895.0,114.0,1.5,25.9,793.0,931.01,673.64
2018,4,22,14,45,883.0,112.0,1.55,25.8,754.0,896.38,653.82
2018,4,22,15,0,871.0,110.0,1.6,25.7,715.0,864.3,635.46
2018,4,22,15,15,855.5,107.5,1.6,25.7,670.0,821.63,609.0
2018,4,22,15,30,840.0,105.0,1.6,25.7,625.0,777.29,581.16
2018,4,22,15,45,819.0,102.5,1.55,25.25,576.5,727.47,549.67
2018,4,22,16,0,798.0,100.0,1.5,24.8,528.0,676.94,517.09
2018,4,22,16,15,769.5,96.5,1.45,24.3,476.0,620.0,477.51
2018,4,22,16,30,741.0,93.0,1.4,23.8,424.0,565.69,438.47
2018,4,22,16,45,702.5,87.0,1.35,23.35,369.5,501.95,391.08
2018,4,22,17,0,664.0,81.0,1.3,22.9,315.0,440.5,343.76
2018,4,22,17,15,605.5,74.0,1.25,21.7,260.5,371.38,289.72
2018,4,22,17,30,547.0,67.0,1.2,20.5,206.0,307.34,237.58
2018,4,22,17,45,442.0,57.5,1.1,19.3,153.0,229.65,173.65
2018,4,22,18,0,337.0,48.0,1.0,18.1,100.0,162.06,117.31
2018,4,22,18,15,238.0,35.5,1.0,17.45,65.0,106.04,68.89
2018,4,22,18,30,139.0,23.0,1.0,16.8,30.0,55.35,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.1,15.0,20.6,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,0.95,11.6,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.0,12.1,11.0,9.83,0.0
2018,4,23,5,45,112.0,27.5,1.05,12.6,39.0,22.82,4.93
2018,4,23,6,0,196.0,45.0,1.1,13.1,67.0,34.99,24.19
2018,4,23,6,15,281.0,58.5,1.15,13.65,109.0,44.21,33.32
2018,4,23,6,30,366.0,72.0,1.2,14.2,151.0,57.59,40.39
2018,4,23,6,45,415.0,82.5,1.3,14.75,195.0,93.25,58.56
2018,4,23,7,0,464.0,93.0,1.4,15.3,239.0,134.49,87.37
2018,4,23,7,15,499.5,105.5,1.25,16.1,288.5,180.53,124.22
2018,4,23,7,30,535.0,118.0,1.1,16.9,338.0,230.53,165.81
2018,4,23,7,45,578.5,126.5,1.0,17.7,393.0,283.25,209.56
2018,4,23,8,0,622.0,135.0,0.9,18.5,448.0,340.2,255.96
2018,4,23,8,15,678.0,135.0,0.8,19.3,508.0,398.52,302.09
2018,4,23,8,30,734.0,135.0,0.7,20.1,568.0,462.01,350.54
2018,4,23,8,45,751.5,140.0,0.6,20.9,613.0,515.27,389.71
2018,4,23,9,0,769.0,145.0,0.5,21.7,658.0,569.03,427.43
2018,4,23,9,15,796.5,141.5,0.5,22.45,701.5,622.12,464.38
2018,4,23,9,30,824.0,138.0,0.5,23.2,745.0,674.51,499.63
2018,4,23,9,45,851.5,131.5,0.5,23.95,784.5,724.41,532.16
2018,4,23,10,0,879.0,125.0,0.5,24.7,824.0,773.62,561.62
2018,4,23,10,15,886.0,126.0,0.45,25.15,851.5,814.21,584.41
2018,4,23,10,30,893.0,127.0,0.4,25.6,879.0,852.72,605.52
2018,4,23,10,45,897.5,128.5,0.35,26.0,900.0,887.36,623.95
2018,4,23,11,0,902.0,130.0,0.3,26.4,921.0,919.43,640.56
2018,4,23,11,15,905.0,130.5,0.35,26.6,934.5,946.44,656.5
2018,4,23,11,30,908.0,131.0,0.4,26.8,948.0,970.51,670.77
2018,4,23,11,45,908.0,132.0,0.45,27.05,953.0,989.22,681.81
2018,4,23,12,0,908.0,133.0,0.5,27.3,958.0,1004.7,691.08
2018,4,23,12,15,905.5,133.5,0.6,27.35,954.5,1013.96,698.49
2018,4,23,12,30,903.0,134.0,0.7,27.4,951.0,1019.83,704.08
2018,4,23,12,45,897.5,135.0,0.8,27.5,939.5,1019.9,706.18
2018,4,23,13,0,892.0,136.0,0.9,27.6,928.0,1016.58,706.37
2018,4,23,13,15,886.0,135.5,1.0,27.5,909.0,1007.88,703.91
