Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,859.5,121.5,2.5,20.05,819.0,746.09,572.88
2018,5,13,10,0,880.0,117.0,2.5,20.5,855.0,791.97,602.75
2018,5,13,10,15,886.5,118.5,2.6,20.85,882.0,831.47,628.73
2018,5,13,10,30,893.0,120.0,2.7,21.2,909.0,868.92,653.14
2018,5,13,10,45,898.0,120.5,2.75,21.55,929.0,901.84,673.98
2018,5,13,11,0,903.0,121.0,2.8,21.9,949.0,932.27,693.05
2018,5,13,11,15,905.5,121.5,2.9,22.1,961.5,957.75,709.6
2018,5,13,11,30,908.0,122.0,3.0,22.3,974.0,980.35,724.29
2018,5,13,11,45,909.0,122.5,3.05,22.55,979.0,998.53,735.57
2018,5,13,12,0,910.0,123.0,3.1,22.8,984.0,1013.6,744.91
2018,5,13,12,15,900.0,129.0,3.2,22.8,978.5,1020.2,749.95
2018,5,13,12,30,890.0,135.0,3.3,22.8,973.0,1023.46,752.99
2018,5,13,12,45,874.5,142.5,3.35,22.85,958.5,1019.5,750.87
2018,5,13,13,0,859.0,150.0,3.4,22.9,944.0,1012.35,746.82
2018,5,13,13,15,854.0,149.5,3.45,22.85,926.0,1004.44,742.68
2018,5,13,13,30,849.0,149.0,3.5,22.8,908.0,999.6,740.68
2018,5,13,13,45,841.5,148.0,3.55,22.7,883.0,982.62,730.8
2018,5,13,14,0,834.0,147.0,3.6,22.6,858.0,962.76,719.1
2018,5,13,14,15,825.5,144.5,3.6,22.4,826.5,937.59,703.79
2018,5,13,14,30,817.0,142.0,3.6,22.2,795.0,909.84,686.72
2018,5,13,14,45,805.5,139.0,3.6,21.95,757.5,876.46,665.82
2018,5,13,15,0,794.0,136.0,3.6,21.7,720.0,841.0,643.33
2018,5,13,15,15,778.5,133.0,3.6,21.7,677.5,800.33,616.35
2018,5,13,15,30,763.0,130.0,3.6,21.7,635.0,758.27,588.12
2018,5,13,15,45,745.0,125.0,3.55,21.05,589.0,713.32,558.67
2018,5,13,16,0,727.0,120.0,3.5,20.4,543.0,665.33,526.14
2018,5,13,16,15,704.5,114.5,3.45,19.95,494.5,613.32,488.35
2018,5,13,16,30,682.0,109.0,3.4,19.5,446.0,561.57,449.73
2018,5,13,16,45,651.0,102.5,3.3,19.05,395.5,504.26,405.58
2018,5,13,17,0,620.0,96.0,3.2,18.6,345.0,448.57,361.41
2018,5,13,17,15,575.5,89.0,3.1,18.05,294.5,387.68,311.91
2018,5,13,17,30,531.0,82.0,3.0,17.5,244.0,330.37,263.84
2018,5,13,17,45,469.5,73.0,2.9,16.9,196.5,268.31,210.93
2018,5,13,18,0,408.0,64.0,2.8,16.3,149.0,211.1,161.15
2018,5,13,18,15,317.0,52.0,2.6,15.75,107.0,150.79,109.49
2018,5,13,18,30,226.0,40.0,2.4,15.2,65.0,100.56,66.34
2018,5,13,18,45,132.0,25.0,2.2,14.6,38.0,52.62,10.27
2018,5,13,19,0,38.0,10.0,2.0,14.0,11.0,14.14,0.0
2018,5,13,19,15,19.0,5.0,2.0,13.75,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.7,11.3,2.0,1.97,0.0
2018,5,14,5,15,2.0,6.0,1.75,11.5,6.0,5.9,0.0
2018,5,14,5,30,0.0,10.0,1.8,11.7,10.0,9.64,1.76
2018,5,14,5,45,0.0,17.5,1.85,11.9,17.5,16.88,9.12
2018,5,14,6,0,0.0,25.0,1.9,12.1,25.0,24.12,15.91
2018,5,14,6,15,0.0,35.5,1.85,12.55,35.5,34.27,23.79
2018,5,14,6,30,0.0,46.0,1.8,13.0,46.0,44.43,32.55
2018,5,14,6,45,0.0,65.0,1.8,13.45,65.0,62.83,48.17
2018,5,14,7,0,0.0,84.0,1.8,13.9,84.0,80.67,63.05
2018,5,14,7,15,1.0,111.0,1.8,14.4,111.5,106.07,83.92
2018,5,14,7,30,2.0,138.0,1.8,14.9,139.0,131.67,104.56
2018,5,14,7,45,4.0,154.0,1.8,15.45,156.0,147.84,117.13
2018,5,14,8,0,6.0,170.0,1.8,16.0,173.0,164.28,129.77
2018,5,14,8,15,16.0,201.5,1.8,16.5,211.5,198.89,156.8
2018,5,14,8,30,26.0,233.0,1.8,17.0,250.0,232.52,182.64
2018,5,14,8,45,80.5,282.0,1.85,17.5,339.0,310.01,242.63
2018,5,14,9,0,135.0,331.0,1.9,18.0,428.0,391.91,304.58
2018,5,14,9,15,283.0,311.5,2.0,18.45,529.0,477.0,370.07
2018,5,14,9,30,431.0,292.0,2.1,18.9,630.0,575.46,444.31
2018,5,14,9,45,632.5,217.5,2.2,19.35,737.0,672.8,518.08
2018,5,14,10,0,834.0,143.0,2.3,19.8,844.0,782.97,597.33
2018,5,14,10,15,841.0,144.5,2.4,20.1,870.5,821.83,622.48
2018,5,14,10,30,848.0,146.0,2.5,20.4,897.0,858.8,646.79
2018,5,14,10,45,853.5,146.0,2.6,20.75,916.0,888.38,665.82
2018,5,14,11,0,859.0,146.0,2.7,21.1,935.0,917.65,684.66
2018,5,14,11,15,862.0,146.5,2.8,21.25,947.5,942.63,701.11
2018,5,14,11,30,865.0,147.0,2.9,21.4,960.0,964.9,715.82
2018,5,14,11,45,866.5,147.0,3.0,21.55,965.0,982.43,727.45
2018,5,14,12,0,868.0,147.0,3.1,21.7,970.0,997.02,737.25
2018,5,14,12,15,867.5,147.0,3.15,21.75,967.5,1006.62,743.75
2018,5,14,12,30,867.0,147.0,3.2,21.8,965.0,1013.11,748.35
2018,5,14,12,45,864.5,147.0,3.3,21.8,955.0,1014.48,750.26
2018,5,14,13,0,862.0,147.0,3.4,21.8,945.0,1012.67,750.22
2018,5,14,13,15,858.5,145.5,3.45,21.65,927.5,1005.2,746.59
2018,5,14,13,30,855.0,144.0,3.5,21.5,910.0,994.61,741.01
2018,5,14,13,45,849.5,141.5,3.5,21.4,885.0,977.98,730.99
2018,5,14,14,0,844.0,139.0,3.5,21.3,860.0,964.21,723.01
2018,5,14,14,15,836.0,137.0,3.5,21.05,829.0,939.86,708.3
2018,5,14,14,30,828.0,135.0,3.5,20.8,798.0,912.88,691.83
2018,5,14,14,45,817.5,132.0,3.55,20.55,761.0,880.13,671.59
2018,5,14,15,0,807.0,129.0,3.6,20.3,724.0,845.21,649.66
2018,5,14,15,15,792.0,126.0,3.6,20.3,681.5,804.59,622.6
2018,5,14,15,30,777.0,123.0,3.6,20.3,639.0,762.5,594.24
2018,5,14,15,45,759.5,119.0,3.55,19.6,593.5,716.23,563.8
2018,5,14,16,0,742.0,115.0,3.5,18.9,548.0,671.2,533.74
2018,5,14,16,15,719.0,110.0,3.45,18.45,499.0,618.81,495.48
2018,5,14,16,30,696.0,105.0,3.4,18.0,450.0,566.68,456.38
2018,5,14,16,45,664.0,99.5,3.35,17.55,399.5,509.26,412.0
2018,5,14,17,0,632.0,94.0,3.3,17.1,349.0,453.53,367.62
2018,5,14,17,15,588.0,87.5,3.2,16.5,298.5,392.84,318.03
2018,5,14,17,30,544.0,81.0,3.1,15.9,248.0,335.65,269.81
2018,5,14,17,45,480.5,72.5,3.05,15.3,200.0,272.64,215.82
2018,5,14,18,0,417.0,64.0,3.0,14.7,152.0,215.78,166.02
2018,5,14,18,15,325.5,52.5,2.9,14.2,109.5,154.07,112.83
2018,5,14,18,30,234.0,41.0,2.8,13.7,67.0,103.67,69.33
2018,5,14,18,45,137.0,26.0,2.65,13.2,39.5,55.01,14.85
2018,5,14,19,0,40.0,11.0,2.5,12.7,12.0,15.41,0.0
2018,5,14,19,15,20.0,5.5,2.5,12.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,11.0,1.0,0.98,0.0
2018,5,15,5,15,0.0,6.0,1.45,11.4,6.0,5.9,0.0
2018,5,15,5,30,0.0,11.0,1.6,11.8,11.0,10.6,2.66
2018,5,15,5,45,0.0,19.5,1.75,12.2,19.5,18.81,10.82
2018,5,15,6,0,0.0,28.0,1.9,12.6,28.0,27.02,18.46
2018,5,15,6,15,0.0,37.5,1.9,13.05,37.5,36.21,25.39
2018,5,15,6,30,0.0,47.0,1.9,13.5,47.0,45.4,33.31
2018,5,15,6,45,0.0,71.0,1.85,13.95,71.0,68.36,52.76
2018,5,15,7,0,0.0,95.0,1.8,14.4,95.0,90.68,71.32
2018,5,15,7,15,0.5,118.5,1.75,14.8,118.5,112.76,89.33
2018,5,15,7,30,1.0,142.0,1.7,15.2,142.0,135.03,107.18
2018,5,15,7,45,6.5,165.5,1.7,15.65,169.0,159.2,126.18
2018,5,15,8,0,12.0,189.0,1.7,16.1,196.0,184.1,145.54
2018,5,15,8,15,20.0,215.5,1.7,16.55,228.0,213.59,168.3
2018,5,15,8,30,28.0,242.0,1.7,17.0,260.0,241.72,189.71
2018,5,15,8,45,27.5,255.5,1.7,17.45,274.0,256.68,200.56
2018,5,15,9,0,27.0,269.0,1.7,17.9,288.0,271.59,211.29
2018,5,15,9,15,37.0,298.0,1.75,18.35,326.0,307.69,238.36
2018,5,15,9,30,47.0,327.0,1.8,18.8,364.0,344.9,265.82
2018,5,15,9,45,96.0,365.0,1.85,19.25,444.5,420.17,322.19
2018,5,15,10,0,145.0,403.0,1.9,19.7,525.0,500.13,380.53
2018,5,15,10,15,225.0,402.5,2.0,20.1,599.0,572.02,433.4
2018,5,15,10,30,305.0,402.0,2.1,20.5,673.0,650.24,489.83
2018,5,15,10,45,545.5,293.5,2.2,20.85,790.5,768.62,578.66
2018,5,15,11,0,786.0,185.0,2.3,21.2,908.0,894.11,666.35
2018,5,15,11,15,832.0,161.5,2.4,21.45,936.0,933.96,691.53
2018,5,15,11,30,878.0,138.0,2.5,21.7,964.0,968.77,714.07
2018,5,15,11,45,880.5,137.5,2.6,21.95,969.5,986.92,725.69
2018,5,15,12,0,883.0,137.0,2.7,22.2,975.0,1002.11,735.6
2018,5,15,12,15,881.0,137.5,2.8,22.25,971.5,1010.81,741.95
2018,5,15,12,30,879.0,138.0,2.9,22.3,968.0,1016.35,746.39
2018,5,15,12,45,875.5,138.5,3.0,22.4,957.5,1017.2,747.75
2018,5,15,13,0,872.0,139.0,3.1,22.5,947.0,1014.86,747.16
2018,5,15,13,15,867.5,138.0,3.2,22.35,929.0,1006.82,743.64
2018,5,15,13,30,863.0,137.0,3.3,22.2,911.0,995.65,738.16
2018,5,15,13,45,857.5,135.0,3.4,22.1,886.5,979.42,729.21
2018,5,15,14,0,852.0,133.0,3.5,22.0,862.0,960.23,718.31
2018,5,15,14,15,844.5,131.5,3.5,21.65,831.5,936.85,704.59
2018,5,15,14,30,837.0,130.0,3.5,21.3,801.0,916.2,692.74
2018,5,15,14,45,826.5,127.0,3.55,21.0,764.0,883.24,672.5
2018,5,15,15,0,816.0,124.0,3.6,20.7,727.0,848.09,650.6
2018,5,15,15,15,801.5,121.0,3.6,20.7,684.5,807.63,623.72
2018,5,15,15,30,787.0,118.0,3.6,20.7,642.0,765.66,595.51
2018,5,15,15,45,768.0,115.0,3.65,19.75,596.0,718.99,565.8
2018,5,15,16,0,749.0,112.0,3.7,18.8,550.0,671.64,534.87
2018,5,15,16,15,725.5,107.5,3.7,18.25,501.5,621.08,498.42
2018,5,15,16,30,702.0,103.0,3.7,17.7,453.0,568.93,459.46
2018,5,15,16,45,670.5,98.0,3.65,17.2,402.5,512.1,415.45
2018,5,15,17,0,639.0,93.0,3.6,16.7,352.0,456.9,371.39
2018,5,15,17,15,586.5,87.5,3.5,16.2,299.5,392.77,318.78
2018,5,15,17,30,534.0,82.0,3.4,15.7,247.0,332.98,268.29
2018,5,15,17,45,458.5,73.5,3.3,15.25,196.5,265.81,210.86
2018,5,15,18,0,383.0,65.0,3.2,14.8,146.0,204.88,157.97
2018,5,15,18,15,273.0,52.5,3.05,14.45,102.5,139.84,102.77
2018,5,15,18,30,163.0,40.0,2.9,14.1,59.0,86.87,58.64
2018,5,15,18,45,94.0,24.5,2.75,13.75,34.5,44.33,13.71
2018,5,15,19,0,25.0,9.0,2.6,13.4,10.0,11.76,0.0
2018,5,15,19,15,12.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,10.1,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.3,5.0,4.91,0.0
2018,5,16,5,15,128.0,19.5,1.55,10.95,30.0,15.5,0.0
2018,5,16,5,30,232.0,34.0,1.8,11.6,55.0,26.56,15.47
2018,5,16,5,45,334.5,44.5,2.1,12.25,96.0,34.51,24.55
2018,5,16,6,0,437.0,55.0,2.4,12.9,137.0,40.78,30.65
2018,5,16,6,15,490.5,64.0,2.4,13.3,182.5,52.85,34.55
2018,5,16,6,30,544.0,73.0,2.4,13.7,228.0,92.92,53.84
2018,5,16,6,45,609.5,77.0,2.4,14.1,283.5,136.26,83.01
2018,5,16,7,0,675.0,81.0,2.4,14.5,339.0,187.01,123.22
2018,5,16,7,15,652.0,92.0,2.4,14.9,370.5,230.31,163.28
2018,5,16,7,30,629.0,103.0,2.4,15.3,402.0,270.94,201.3
2018,5,16,7,45,502.5,145.0,2.35,15.7,400.5,301.44,231.99
2018,5,16,8,0,376.0,187.0,2.3,16.1,399.0,317.5,248.49
2018,5,16,8,15,293.0,201.0,2.3,16.5,375.0,316.82,249.67
2018,5,16,8,30,210.0,215.0,2.3,16.9,351.0,304.76,240.66
2018,5,16,8,45,114.0,204.5,2.3,17.3,279.0,256.27,202.04
2018,5,16,9,0,18.0,194.0,2.3,17.7,207.0,197.24,153.83
2018,5,16,9,15,32.5,233.0,2.35,18.05,258.0,243.95,190.41
2018,5,16,9,30,47.0,272.0,2.4,18.4,309.0,293.16,228.08
2018,5,16,9,45,101.0,324.5,2.45,18.7,408.5,385.82,299.09
2018,5,16,10,0,155.0,377.0,2.5,19.0,508.0,483.24,371.66
2018,5,16,10,15,150.5,385.0,2.6,19.25,515.5,495.25,379.44
2018,5,16,10,30,146.0,393.0,2.7,19.5,523.0,506.56,387.14
2018,5,16,10,45,112.0,389.5,2.75,19.7,490.5,480.32,366.5
2018,5,16,11,0,78.0,386.0,2.8,19.9,458.0,448.57,341.85
2018,5,16,11,15,48.5,345.5,2.85,20.05,390.5,384.68,293.66
2018,5,16,11,30,19.0,305.0,2.9,20.2,323.0,315.32,240.71
2018,5,16,11,45,16.5,290.5,2.95,20.35,306.0,299.42,228.72
2018,5,16,12,0,14.0,276.0,3.0,20.5,289.0,283.29,216.36
2018,5,16,12,15,15.0,286.0,3.05,20.5,300.0,294.62,225.07
2018,5,16,12,30,16.0,296.0,3.1,20.5,311.0,305.96,233.71
2018,5,16,12,45,15.0,282.5,3.15,20.55,296.5,291.91,223.11
2018,5,16,13,0,14.0,269.0,3.2,20.6,282.0,277.73,212.48
2018,5,16,13,15,18.0,294.5,3.2,20.55,311.0,307.36,235.33
2018,5,16,13,30,22.0,320.0,3.2,20.5,340.0,337.11,258.05
2018,5,16,13,45,27.0,326.0,3.25,20.45,349.5,355.89,272.62
2018,5,16,14,0,32.0,332.0,3.3,20.4,359.0,367.3,281.74
2018,5,16,14,15,120.0,331.0,3.3,20.25,428.0,457.27,353.08
2018,5,16,14,30,208.0,330.0,3.3,20.1,497.0,535.3,414.08
2018,5,16,14,45,466.0,247.5,3.35,19.95,599.0,690.01,535.51
2018,5,16,15,0,724.0,165.0,3.4,19.8,701.0,815.96,630.48
2018,5,16,15,15,763.5,143.0,3.4,19.8,679.0,799.99,619.6
2018,5,16,15,30,803.0,121.0,3.4,19.8,657.0,782.24,608.56
2018,5,16,15,45,786.0,116.5,3.45,19.25,610.0,734.91,577.53
2018,5,16,16,0,769.0,112.0,3.5,18.7,563.0,686.71,545.41
2018,5,16,16,15,748.0,107.0,3.45,18.3,514.0,636.47,509.21
2018,5,16,16,30,727.0,102.0,3.4,17.9,465.0,584.39,470.21
2018,5,16,16,45,697.0,96.5,3.4,17.5,414.0,526.75,425.87
2018,5,16,17,0,667.0,91.0,3.4,17.1,363.0,470.56,381.27
2018,5,16,17,15,626.0,84.0,3.3,16.65,311.5,409.07,330.95
2018,5,16,17,30,585.0,77.0,3.2,16.2,260.0,350.75,281.69
2018,5,16,17,45,527.0,69.0,3.15,15.7,211.0,288.23,227.93
2018,5,16,18,0,469.0,61.0,3.1,15.2,162.0,231.26,177.7
2018,5,16,18,15,379.5,51.0,2.8,14.7,118.5,169.24,123.84
2018,5,16,18,30,290.0,41.0,2.5,14.2,75.0,116.74,78.31
2018,5,16,18,45,178.0,26.5,2.2,13.65,44.5,63.48,23.82
2018,5,16,19,0,66.0,12.0,1.9,13.1,14.0,19.58,0.0
2018,5,16,19,15,33.0,6.0,1.8,12.85,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,17,4,45,7.5,2.5,1.4,11.45,2.5,0.0,0.0
2018,5,17,5,0,15.0,5.0,1.5,11.7,5.0,4.91,0.0
2018,5,17,5,15,100.5,21.0,1.75,12.05,29.5,16.73,0.0
2018,5,17,5,30,186.0,37.0,2.0,12.4,54.0,29.01,17.64
2018,5,17,5,45,272.0,48.5,2.2,12.8,91.0,36.94,26.64
2018,5,17,6,0,358.0,60.0,2.4,13.2,128.0,44.48,33.9
2018,5,17,6,15,261.5,80.0,2.45,13.65,137.5,67.79,49.15
2018,5,17,6,30,165.0,100.0,2.5,14.1,147.0,94.01,68.29
2018,5,17,6,45,301.0,109.5,2.5,14.5,217.0,130.73,91.73
2018,5,17,7,0,437.0,119.0,2.5,14.9,287.0,178.46,125.89
2018,5,17,7,15,562.0,111.0,2.5,15.35,358.5,226.95,163.5
2018,5,17,7,30,687.0,103.0,2.5,15.8,430.0,288.67,213.78
2018,5,17,7,45,679.5,115.5,2.45,16.3,469.0,336.3,256.15
2018,5,17,8,0,672.0,128.0,2.4,16.8,508.0,382.69,296.25
2018,5,17,8,15,610.5,157.5,2.4,17.2,525.5,418.96,327.36
2018,5,17,8,30,549.0,187.0,2.4,17.6,543.0,448.29,351.4
2018,5,17,8,45,392.5,252.0,2.4,18.05,515.5,450.7,352.51
2018,5,17,9,0,236.0,317.0,2.4,18.5,488.0,438.72,341.07
2018,5,17,9,15,430.0,264.0,2.4,18.9,595.5,528.0,410.89
2018,5,17,9,30,624.0,211.0,2.4,19.3,703.0,633.59,490.84
2018,5,17,9,45,744.0,166.5,2.45,19.65,777.5,707.43,545.58
2018,5,17,10,0,864.0,122.0,2.5,20.0,852.0,786.96,600.54
2018,5,17,10,15,870.5,123.5,2.55,20.35,878.5,825.74,625.49
2018,5,17,10,30,877.0,125.0,2.6,20.7,905.0,862.51,649.16
2018,5,17,10,45,881.5,126.0,2.65,21.0,924.5,894.89,669.81
2018,5,17,11,0,886.0,127.0,2.7,21.3,944.0,924.8,688.73
2018,5,17,11,15,888.0,127.5,2.8,21.45,956.0,949.32,704.83
2018,5,17,11,30,890.0,128.0,2.9,21.6,968.0,971.02,719.13
2018,5,17,11,45,891.0,128.0,3.0,21.8,972.5,988.33,730.46
2018,5,17,12,0,892.0,128.0,3.1,22.0,977.0,1002.62,739.9
2018,5,17,12,15,892.0,127.5,3.2,22.05,974.5,1012.31,746.86
2018,5,17,12,30,892.0,127.0,3.3,22.1,972.0,1018.83,751.86
2018,5,17,12,45,890.5,126.0,3.35,22.15,961.5,1020.12,753.17
2018,5,17,13,0,889.0,125.0,3.4,22.2,951.0,1018.16,752.49
2018,5,17,13,15,885.5,123.5,3.5,22.1,933.5,1010.46,748.95
2018,5,17,13,30,882.0,122.0,3.6,22.0,916.0,999.56,743.4
2018,5,17,13,45,876.5,121.0,3.7,21.85,891.5,984.09,734.99
2018,5,17,14,0,871.0,120.0,3.8,21.7,867.0,965.63,724.6
2018,5,17,14,15,863.5,118.0,3.85,21.45,836.0,941.34,710.2
2018,5,17,14,30,856.0,116.0,3.9,21.2,805.0,914.37,693.94
2018,5,17,14,45,846.0,113.5,3.95,20.95,768.0,882.1,673.89
2018,5,17,15,0,836.0,111.0,4.0,20.7,731.0,847.59,652.12
2018,5,17,15,15,822.5,108.5,4.0,20.7,689.0,812.58,628.94
2018,5,17,15,30,809.0,106.0,4.0,20.7,647.0,771.31,601.07
2018,5,17,15,45,791.5,103.0,4.0,19.95,601.5,725.05,570.93
2018,5,17,16,0,774.0,100.0,4.0,19.2,556.0,677.97,539.57
2018,5,17,16,15,751.5,96.0,3.95,18.7,507.0,625.81,502.42
2018,5,17,16,30,729.0,92.0,3.9,18.2,458.0,573.79,463.33
2018,5,17,16,45,698.5,87.5,3.85,17.7,407.5,518.32,420.33
2018,5,17,17,0,668.0,83.0,3.8,17.2,357.0,462.97,376.15
2018,5,17,17,15,625.0,78.0,3.7,16.65,306.5,402.7,326.65
2018,5,17,17,30,582.0,73.0,3.6,16.1,256.0,345.79,278.43
2018,5,17,17,45,522.0,66.5,3.55,15.5,208.0,284.29,225.42
2018,5,17,18,0,462.0,60.0,3.5,14.9,160.0,228.52,176.17
2018,5,17,18,15,371.0,50.5,3.4,14.55,117.5,166.91,122.58
2018,5,17,18,30,280.0,41.0,3.3,14.2,75.0,114.79,77.49
2018,5,17,18,45,169.5,26.5,3.2,13.85,44.5,62.53,25.85
2018,5,17,19,0,59.0,12.0,3.1,13.5,14.0,18.85,0.0
2018,5,17,19,15,29.5,6.0,3.05,13.35,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.0,2.5,12.15,1.0,0.0,0.0
2018,5,18,5,0,3.0,2.0,2.5,12.2,2.0,1.97,0.0
2018,5,18,5,15,1.5,6.0,2.6,12.35,6.0,5.78,0.0
2018,5,18,5,30,0.0,10.0,2.7,12.5,10.0,9.64,2.17
2018,5,18,5,45,0.0,16.5,2.75,12.7,16.5,15.91,8.31
2018,5,18,6,0,0.0,23.0,2.8,12.9,23.0,22.19,14.16
2018,5,18,6,15,0.0,35.0,2.8,13.2,35.0,33.79,23.32
2018,5,18,6,30,0.0,47.0,2.8,13.5,47.0,45.4,33.3
2018,5,18,6,45,0.0,71.0,2.85,13.8,71.0,68.42,52.83
2018,5,18,7,0,0.0,95.0,2.9,14.1,95.0,90.75,71.47
2018,5,18,7,15,1.5,119.5,2.85,14.4,120.0,113.98,90.5
2018,5,18,7,30,3.0,144.0,2.8,14.7,145.0,137.49,109.49
2018,5,18,7,45,3.0,152.5,2.8,15.0,154.0,146.21,116.13
2018,5,18,8,0,3.0,161.0,2.8,15.3,163.0,154.86,122.67
2018,5,18,8,15,6.0,182.0,2.8,15.75,186.0,176.44,139.53
2018,5,18,8,30,9.0,203.0,2.8,16.2,209.0,198.43,156.5
2018,5,18,8,45,12.0,221.0,2.75,16.6,229.5,218.0,171.39
2018,5,18,9,0,15.0,239.0,2.7,17.0,250.0,237.92,186.42
2018,5,18,9,15,27.5,280.0,2.7,17.5,301.5,284.77,222.35
2018,5,18,9,30,40.0,321.0,2.7,18.0,353.0,334.44,259.77
2018,5,18,9,45,89.0,358.0,2.7,18.45,432.5,408.5,315.99
2018,5,18,10,0,138.0,395.0,2.7,18.9,512.0,487.21,374.35
2018,5,18,10,15,344.5,344.0,2.75,19.3,648.0,613.59,471.37
2018,5,18,10,30,551.0,293.0,2.8,19.7,784.0,754.04,574.96
2018,5,18,10,45,719.0,212.0,2.8,20.05,867.0,841.33,637.59
2018,5,18,11,0,887.0,131.0,2.8,20.4,950.0,929.97,695.84
2018,5,18,11,15,876.0,140.5,2.85,20.6,958.5,951.28,708.77
2018,5,18,11,30,865.0,150.0,2.9,20.8,967.0,969.27,720.12
2018,5,18,11,45,796.5,196.0,2.95,21.05,951.5,970.09,720.03
2018,5,18,12,0,728.0,242.0,3.0,21.3,936.0,965.94,716.89
2018,5,18,12,15,776.0,210.0,3.1,21.3,947.5,986.59,731.47
2018,5,18,12,30,824.0,178.0,3.2,21.3,959.0,1009.03,747.09
2018,5,18,12,45,835.0,167.0,3.25,21.35,951.5,1012.82,749.92
2018,5,18,13,0,846.0,156.0,3.3,21.4,944.0,1013.35,750.87
2018,5,18,13,15,837.5,157.5,3.35,21.3,925.0,1004.25,746.0
2018,5,18,13,30,829.0,159.0,3.4,21.2,906.0,992.15,739.3
2018,5,18,13,45,701.5,223.5,3.45,21.05,843.5,931.22,699.82
2018,5,18,14,0,574.0,288.0,3.5,20.9,781.0,864.54,653.23
2018,5,18,14,15,621.0,253.0,3.45,20.65,769.0,864.75,656.72
2018,5,18,14,30,668.0,218.0,3.4,20.4,757.0,858.96,655.32
2018,5,18,14,45,687.0,196.0,3.4,20.15,728.0,836.7,641.59
2018,5,18,15,0,706.0,174.0,3.4,19.9,699.0,810.85,625.4
2018,5,18,15,15,699.5,163.0,3.4,19.9,658.0,771.92,599.23
2018,5,18,15,30,693.0,152.0,3.4,19.9,617.0,731.21,571.59
2018,5,18,15,45,717.0,132.0,3.4,19.15,583.5,702.38,553.94
2018,5,18,16,0,741.0,112.0,3.4,18.4,550.0,667.69,531.58
2018,5,18,16,15,724.0,107.0,3.45,17.85,504.0,621.37,498.61
2018,5,18,16,30,707.0,102.0,3.5,17.3,458.0,572.96,462.77
2018,5,18,16,45,674.0,98.0,3.5,16.75,408.0,516.17,419.03
2018,5,18,17,0,641.0,94.0,3.5,16.2,358.0,461.11,375.3
2018,5,18,17,15,599.5,87.0,3.5,15.65,307.5,400.65,325.9
2018,5,18,17,30,558.0,80.0,3.5,15.1,257.0,343.43,277.59
2018,5,18,17,45,499.0,72.5,3.45,14.55,209.0,282.35,224.92
2018,5,18,18,0,440.0,65.0,3.4,14.0,161.0,226.9,175.96
2018,5,18,18,15,350.5,54.5,3.35,13.7,118.5,164.92,122.08
2018,5,18,18,30,261.0,44.0,3.3,13.4,76.0,114.15,78.15
2018,5,18,18,45,157.0,28.5,3.2,13.1,45.5,63.14,28.64
2018,5,18,19,0,53.0,13.0,3.1,12.8,15.0,19.2,0.0
2018,5,18,19,15,26.5,6.5,3.1,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,2.5,3.65,11.95,2.5,0.0,0.0
2018,5,19,5,0,2.0,5.0,3.6,12.0,5.0,4.91,0.0
2018,5,19,5,15,20.5,19.5,3.65,12.05,21.5,18.01,0.0
2018,5,19,5,30,39.0,34.0,3.7,12.1,38.0,29.63,18.6
2018,5,19,5,45,138.5,51.5,3.75,12.15,76.5,41.72,30.96
2018,5,19,6,0,238.0,69.0,3.8,12.2,115.0,54.9,43.32
2018,5,19,6,15,178.0,82.0,3.8,12.35,122.0,68.75,50.77
2018,5,19,6,30,118.0,95.0,3.8,12.5,129.0,91.22,68.04
2018,5,19,6,45,105.0,121.5,3.8,12.6,156.5,119.9,92.01
2018,5,19,7,0,92.0,148.0,3.8,12.7,184.0,147.64,115.83
2018,5,19,7,15,157.5,170.5,3.8,13.1,242.0,189.83,148.67
2018,5,19,7,30,223.0,193.0,3.8,13.5,300.0,236.26,185.63
2018,5,19,7,45,213.5,215.0,3.85,13.85,326.5,269.64,213.82
2018,5,19,8,0,204.0,237.0,3.9,14.2,353.0,298.88,238.04
2018,5,19,8,15,270.0,251.0,3.9,14.55,418.5,351.87,280.38
2018,5,19,8,30,336.0,265.0,3.9,14.9,484.0,414.08,329.68
2018,5,19,8,45,403.5,263.0,3.9,15.25,543.5,467.41,371.84
2018,5,19,9,0,471.0,261.0,3.9,15.6,603.0,528.14,419.22
2018,5,19,9,15,638.5,205.5,3.95,16.0,695.5,609.15,483.33
2018,5,19,9,30,806.0,150.0,4.0,16.4,788.0,703.22,556.13
2018,5,19,9,45,834.0,143.0,4.0,16.8,827.0,751.78,590.78
2018,5,19,10,0,862.0,136.0,4.0,17.2,866.0,799.67,623.37
2018,5,19,10,15,869.0,137.5,4.05,17.5,893.0,838.79,649.71
2018,5,19,10,30,876.0,139.0,4.1,17.8,920.0,875.94,674.51
2018,5,19,10,45,882.0,140.0,4.1,18.1,941.0,909.6,696.43
2018,5,19,11,0,888.0,141.0,4.1,18.4,962.0,940.9,716.58
2018,5,19,11,15,888.0,143.5,4.15,18.5,974.0,965.59,732.94
2018,5,19,11,30,888.0,146.0,4.2,18.6,986.0,987.39,747.38
2018,5,19,11,45,885.5,149.0,4.2,18.75,990.0,1004.32,758.13
2018,5,19,12,0,883.0,152.0,4.2,18.9,994.0,1018.18,766.87
2018,5,19,12,15,879.5,153.5,4.25,18.85,990.5,1026.45,772.86
2018,5,19,12,30,876.0,155.0,4.3,18.8,987.0,1031.57,776.86
2018,5,19,12,45,870.0,157.0,4.35,18.75,975.5,1031.53,777.52
2018,5,19,13,0,864.0,159.0,4.4,18.7,964.0,1034.67,780.51
2018,5,19,13,15,860.5,158.0,4.45,18.55,947.0,1027.87,777.34
2018,5,19,13,30,857.0,157.0,4.5,18.4,930.0,1017.92,772.19
2018,5,19,13,45,851.0,155.5,4.5,18.25,905.5,1001.91,762.52
2018,5,19,14,0,845.0,154.0,4.5,18.1,881.0,982.95,750.92
2018,5,19,14,15,835.5,152.0,4.5,17.9,849.0,957.33,734.88
2018,5,19,14,30,826.0,150.0,4.5,17.7,817.0,929.14,717.04
2018,5,19,14,45,813.0,148.0,4.5,17.45,779.5,895.43,695.36
2018,5,19,15,0,800.0,146.0,4.5,17.2,742.0,859.69,672.09
2018,5,19,15,15,784.5,142.5,4.5,17.2,699.0,818.47,644.0
2018,5,19,15,30,769.0,139.0,4.5,17.2,656.0,778.46,616.56
2018,5,19,15,45,744.5,137.0,4.5,16.65,608.5,729.4,583.33
2018,5,19,16,0,720.0,135.0,4.5,16.1,561.0,680.12,548.59
2018,5,19,16,15,685.0,133.0,4.45,15.7,510.5,623.74,506.24
2018,5,19,16,30,650.0,131.0,4.4,15.3,460.0,568.62,463.89
2018,5,19,16,45,607.0,127.0,4.35,14.95,408.0,508.23,416.26
2018,5,19,17,0,564.0,123.0,4.3,14.6,356.0,448.24,367.82
2018,5,19,17,15,500.0,113.5,4.2,14.15,299.5,378.04,309.99
2018,5,19,17,30,436.0,104.0,4.1,13.7,243.0,313.55,255.62
2018,5,19,17,45,287.5,75.5,4.05,13.25,160.5,201.22,161.74
2018,5,19,18,0,139.0,47.0,4.0,12.8,78.0,99.33,76.4
2018,5,19,18,15,105.0,37.0,3.85,12.5,57.0,71.52,51.95
2018,5,19,18,30,71.0,27.0,3.7,12.2,36.0,47.38,30.96
2018,5,19,18,45,41.0,18.0,3.6,11.9,22.5,28.16,11.45
2018,5,19,19,0,11.0,9.0,3.5,11.6,9.0,10.2,0.0
2018,5,19,19,15,5.5,4.5,3.5,11.55,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.3,11.4,2.0,1.97,0.0
2018,5,20,5,15,0.5,4.5,3.35,11.55,4.5,4.33,0.0
2018,5,20,5,30,0.0,7.0,3.4,11.7,7.0,6.74,0.0
2018,5,20,5,45,0.0,11.0,3.4,11.85,11.0,10.6,3.7
2018,5,20,6,0,0.0,15.0,3.4,12.0,15.0,14.46,7.32
2018,5,20,6,15,0.0,38.0,3.45,12.2,38.0,36.69,25.92
2018,5,20,6,30,0.0,61.0,3.5,12.4,61.0,58.9,45.01
2018,5,20,6,45,1.0,70.5,3.5,12.65,71.0,68.12,52.76
2018,5,20,7,0,2.0,80.0,3.5,12.9,81.0,77.45,60.47
2018,5,20,7,15,22.0,121.5,3.55,13.15,132.0,118.72,94.25
2018,5,20,7,30,42.0,163.0,3.6,13.4,183.0,163.45,130.6
2018,5,20,7,45,44.5,174.5,3.6,13.65,198.0,178.27,142.48
2018,5,20,8,0,47.0,186.0,3.6,13.9,213.0,193.28,154.46
2018,5,20,8,15,38.5,211.0,3.6,13.95,234.5,215.69,172.4
2018,5,20,8,30,30.0,236.0,3.6,14.0,256.0,237.41,189.42
2018,5,20,8,45,66.5,268.0,3.55,14.05,315.5,289.85,231.16
2018,5,20,9,0,103.0,300.0,3.5,14.1,375.0,344.82,274.44
2018,5,20,9,15,171.0,332.0,3.5,14.15,464.0,425.34,337.62
2018,5,20,9,30,239.0,364.0,3.5,14.2,553.0,511.3,403.8
2018,5,20,9,45,256.5,378.0,3.55,14.3,588.5,550.07,432.68
2018,5,20,10,0,274.0,392.0,3.6,14.4,624.0,589.75,462.16
2018,5,20,10,15,353.0,374.5,3.6,14.6,683.5,649.85,508.08
2018,5,20,10,30,432.0,357.0,3.6,14.8,743.0,715.53,557.3
2018,5,20,10,45,578.0,291.0,3.65,15.05,819.0,795.17,618.39
2018,5,20,11,0,724.0,225.0,3.7,15.3,895.0,880.93,681.5
2018,5,20,11,15,771.0,203.0,3.75,15.7,925.5,919.91,707.02
2018,5,20,11,30,818.0,181.0,3.8,16.1,956.0,960.45,733.77
2018,5,20,11,45,744.0,229.0,3.85,16.45,936.5,956.16,729.63
2018,5,20,12,0,670.0,277.0,3.9,16.8,917.0,944.57,720.42
2018,5,20,12,15,691.0,263.0,3.95,17.1,921.5,960.69,731.63
2018,5,20,12,30,712.0,249.0,4.0,17.4,926.0,974.34,740.5
2018,5,20,12,45,634.0,293.0,4.05,17.65,891.0,945.27,718.7
2018,5,20,13,0,556.0,337.0,4.1,17.9,856.0,913.48,694.07
2018,5,20,13,15,543.0,333.0,4.15,17.75,832.0,896.04,683.07
2018,5,20,13,30,530.0,329.0,4.2,17.6,808.0,876.56,670.5
2018,5,20,13,45,499.5,332.5,4.25,17.5,774.0,845.91,649.32
2018,5,20,14,0,469.0,336.0,4.3,17.4,740.0,814.09,627.22
2018,5,20,14,15,346.5,356.5,4.25,17.0,649.0,705.41,547.26
2018,5,20,14,30,224.0,377.0,4.2,16.6,558.0,599.94,467.91
2018,5,20,14,45,195.0,360.0,4.2,16.15,512.5,551.43,433.02
2018,5,20,15,0,166.0,343.0,4.2,15.7,467.0,503.72,397.9
2018,5,20,15,15,115.5,302.0,4.2,15.7,386.0,413.36,328.37
2018,5,20,15,30,65.0,261.0,4.2,15.7,305.0,318.48,253.92
2018,5,20,15,45,80.0,256.0,4.1,14.95,306.0,323.22,259.61
2018,5,20,16,0,95.0,251.0,4.0,14.2,307.0,326.76,264.06
2018,5,20,16,15,79.0,221.0,3.9,13.9,265.0,280.65,227.63
2018,5,20,16,30,63.0,191.0,3.8,13.6,223.0,235.69,191.72
2018,5,20,16,45,51.5,166.0,3.75,13.3,190.5,200.1,163.02
2018,5,20,17,0,40.0,141.0,3.7,13.0,158.0,165.46,134.66
2018,5,20,17,15,123.0,125.5,3.6,12.85,167.0,193.66,159.04
2018,5,20,17,30,206.0,110.0,3.5,12.7,176.0,212.87,174.33
2018,5,20,17,45,229.5,92.5,3.45,12.5,154.0,192.67,155.63
2018,5,20,18,0,253.0,75.0,3.4,12.3,132.0,174.01,137.08
2018,5,20,18,15,199.0,60.5,3.35,12.25,98.0,125.37,94.46
2018,5,20,18,30,145.0,46.0,3.3,12.2,64.0,86.9,60.85
2018,5,20,18,45,82.5,29.5,3.25,12.15,39.0,49.5,25.12
2018,5,20,19,0,20.0,13.0,3.2,12.1,14.0,15.26,0.0
2018,5,20,19,15,10.0,6.5,3.15,12.1,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.5,11.8,7.0,6.88,0.0
2018,5,21,5,15,66.5,25.0,1.55,12.0,31.0,20.76,0.0
2018,5,21,5,30,123.0,43.0,1.6,12.2,55.0,35.0,23.41
2018,5,21,5,45,208.0,59.5,1.6,12.35,94.5,47.74,36.3
2018,5,21,6,0,293.0,76.0,1.6,12.5,134.0,57.02,45.21
2018,5,21,6,15,362.0,88.0,1.5,12.85,180.5,73.83,51.78
2018,5,21,6,30,431.0,100.0,1.4,13.2,227.0,111.4,72.77
2018,5,21,6,45,483.0,108.5,1.35,13.55,276.5,151.51,101.13
2018,5,21,7,0,535.0,117.0,1.3,13.9,326.0,197.33,137.55
2018,5,21,7,15,575.0,123.5,1.25,14.45,376.5,244.14,176.91
2018,5,21,7,30,615.0,130.0,1.2,15.0,427.0,294.85,219.86
2018,5,21,7,45,646.5,134.0,1.15,15.55,476.0,344.38,261.71
2018,5,21,8,0,678.0,138.0,1.1,16.1,525.0,396.83,304.88
2018,5,21,8,15,702.0,141.5,1.05,16.75,572.0,448.05,345.77
2018,5,21,8,30,726.0,145.0,1.0,17.4,619.0,500.88,386.42
2018,5,21,8,45,744.5,147.5,1.0,18.1,662.0,551.07,423.94
2018,5,21,9,0,763.0,150.0,1.0,18.8,705.0,603.36,461.66
2018,5,21,9,15,780.5,150.5,1.1,19.4,744.5,651.46,496.38
2018,5,21,9,30,798.0,151.0,1.2,20.0,784.0,699.48,530.24
2018,5,21,9,45,813.5,149.5,1.35,20.6,818.0,743.76,560.93
2018,5,21,10,0,829.0,148.0,1.5,21.2,852.0,787.24,589.45
2018,5,21,10,15,837.0,149.5,1.65,21.6,879.0,826.51,615.3
2018,5,21,10,30,845.0,151.0,1.8,22.0,906.0,863.99,639.81
2018,5,21,10,45,851.0,151.5,1.95,22.45,926.0,894.14,659.21
2018,5,21,11,0,857.0,152.0,2.1,22.9,946.0,924.12,678.49
2018,5,21,11,15,859.5,152.5,2.25,23.15,958.0,948.45,694.55
2018,5,21,11,30,862.0,153.0,2.4,23.4,970.0,970.1,708.92
2018,5,21,11,45,863.5,152.5,2.55,23.6,974.5,987.02,720.41
2018,5,21,12,0,865.0,152.0,2.7,23.8,979.0,1001.04,730.11
2018,5,21,12,15,861.0,154.5,2.8,23.8,975.5,1009.61,736.48
2018,5,21,12,30,857.0,157.0,2.9,23.8,972.0,1015.11,741.01
2018,5,21,12,45,851.0,158.0,3.0,23.85,960.5,1020.18,745.24
2018,5,21,13,0,845.0,159.0,3.1,23.9,949.0,1016.19,743.68
2018,5,21,13,15,840.5,158.0,3.2,23.7,931.0,1008.52,740.58
2018,5,21,13,30,836.0,157.0,3.3,23.5,913.0,997.77,735.54
2018,5,21,13,45,830.0,154.5,3.4,23.35,888.0,980.99,726.42
2018,5,21,14,0,824.0,152.0,3.5,23.2,863.0,961.33,715.4
2018,5,21,14,15,815.5,149.0,3.5,22.95,831.5,936.02,700.17
2018,5,21,14,30,807.0,146.0,3.5,22.7,800.0,908.18,683.21
2018,5,21,14,45,796.0,142.5,3.55,22.4,763.0,875.2,663.04
2018,5,21,15,0,785.0,139.0,3.6,22.1,726.0,840.15,641.25
2018,5,21,15,15,770.0,136.0,3.6,22.1,684.5,800.42,614.95
2018,5,21,15,30,755.0,133.0,3.6,22.1,643.0,759.29,587.42
2018,5,21,15,45,737.0,128.5,3.6,21.2,597.5,715.41,559.52
2018,5,21,16,0,719.0,124.0,3.6,20.3,552.0,668.52,528.56
2018,5,21,16,15,695.5,118.5,3.6,19.65,503.5,616.36,491.22
2018,5,21,16,30,672.0,113.0,3.6,19.0,455.0,564.54,453.07
2018,5,21,16,45,641.5,107.0,3.6,18.35,405.5,508.63,410.54
2018,5,21,17,0,611.0,101.0,3.6,17.7,356.0,454.29,367.89
2018,5,21,17,15,567.0,94.0,3.55,16.95,306.0,394.01,319.18
2018,5,21,17,30,523.0,87.0,3.5,16.2,256.0,337.22,271.83
2018,5,21,17,45,462.0,78.5,3.5,15.45,208.5,275.93,219.72
2018,5,21,18,0,401.0,70.0,3.5,14.7,161.0,219.32,170.53
2018,5,21,18,15,315.0,58.5,3.5,14.15,119.0,160.44,119.7
2018,5,21,18,30,229.0,47.0,3.5,13.6,77.0,110.89,77.3
2018,5,21,18,45,138.0,31.0,3.5,13.1,47.0,64.08,34.16
2018,5,21,19,0,47.0,15.0,3.5,12.6,17.0,20.66,0.0
2018,5,21,19,15,23.5,7.5,3.5,12.45,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.5,2.75,11.75,1.5,0.0,0.0
2018,5,22,5,0,5.0,3.0,2.7,11.8,3.0,2.95,0.0
2018,5,22,5,15,36.5,11.0,2.75,11.95,14.5,9.51,0.0
2018,5,22,5,30,68.0,19.0,2.8,12.1,26.0,16.15,7.84
2018,5,22,5,45,68.0,20.5,2.85,12.3,31.0,17.28,9.59
2018,5,22,6,0,68.0,22.0,2.9,12.5,36.0,18.33,10.77
2018,5,22,6,15,34.0,27.5,2.9,12.75,34.5,26.13,16.26
2018,5,22,6,30,0.0,33.0,2.9,13.0,33.0,31.85,21.77
2018,5,22,6,45,0.5,63.0,2.9,13.25,63.0,60.95,46.58
2018,5,22,7,0,1.0,93.0,2.9,13.5,93.0,89.19,70.27
2018,5,22,7,15,5.0,126.5,2.9,13.9,128.5,121.22,96.57
2018,5,22,7,30,9.0,160.0,2.9,14.3,164.0,153.78,122.88
2018,5,22,7,45,17.5,184.0,2.9,14.65,193.5,179.99,143.6
2018,5,22,8,0,26.0,208.0,2.9,15.0,223.0,207.25,165.0
2018,5,22,8,15,30.5,229.5,2.9,15.5,248.5,228.73,181.48
2018,5,22,8,30,35.0,251.0,2.9,16.0,274.0,253.57,200.46
2018,5,22,8,45,42.0,274.0,2.95,16.55,303.5,281.74,221.83
2018,5,22,9,0,49.0,297.0,3.0,17.1,333.0,310.73,243.58
2018,5,22,9,15,65.0,327.5,3.05,17.5,377.5,353.28,275.8
2018,5,22,9,30,81.0,358.0,3.1,17.9,422.0,397.45,308.78
2018,5,22,9,45,105.0,382.0,3.15,18.3,469.0,442.9,342.55
2018,5,22,10,0,129.0,406.0,3.2,18.7,516.0,490.59,377.56
2018,5,22,10,15,160.5,423.0,3.25,19.0,564.0,539.56,413.48
2018,5,22,10,30,192.0,440.0,3.3,19.3,612.0,590.45,450.36
2018,5,22,10,45,256.5,428.0,3.35,19.6,663.0,645.54,491.14
2018,5,22,11,0,321.0,416.0,3.4,19.9,714.0,702.06,532.44
2018,5,22,11,15,576.0,290.0,3.45,20.0,833.0,827.68,628.7
2018,5,22,11,30,831.0,164.0,3.5,20.1,952.0,956.21,718.61
2018,5,22,11,45,861.0,148.0,3.55,20.2,968.5,980.4,733.75
2018,5,22,12,0,891.0,132.0,3.6,20.3,985.0,1006.89,751.31
2018,5,22,12,15,888.5,133.5,3.65,20.2,982.0,1016.13,757.93
2018,5,22,12,30,886.0,135.0,3.7,20.1,979.0,1022.2,762.71
2018,5,22,12,45,881.0,137.0,3.75,20.05,968.5,1023.12,764.03
2018,5,22,13,0,876.0,139.0,3.8,20.0,958.0,1020.86,763.38
2018,5,22,13,15,871.5,138.0,3.8,19.85,940.0,1012.9,759.0
2018,5,22,13,30,867.0,137.0,3.8,19.7,922.0,1001.83,752.66
2018,5,22,13,45,860.5,136.0,3.85,19.55,897.5,985.77,743.37
2018,5,22,14,0,854.0,135.0,3.9,19.4,873.0,966.79,732.17
2018,5,22,14,15,845.5,133.0,3.9,19.2,842.0,942.1,716.9
2018,5,22,14,30,837.0,131.0,3.9,19.0,811.0,920.17,703.55
2018,5,22,14,45,825.5,129.0,3.9,18.8,774.0,887.61,682.73
2018,5,22,15,0,814.0,127.0,3.9,18.6,737.0,852.94,660.33
2018,5,22,15,15,800.0,124.5,3.9,18.6,695.5,813.72,634.02
2018,5,22,15,30,786.0,122.0,3.9,18.6,654.0,772.98,606.38
2018,5,22,15,45,768.0,118.0,3.8,18.05,608.0,726.25,574.87
2018,5,22,16,0,750.0,114.0,3.7,17.5,562.0,678.78,542.33
2018,5,22,16,15,725.5,110.5,3.65,17.15,513.5,628.74,505.84
2018,5,22,16,30,701.0,107.0,3.6,16.8,465.0,577.21,466.88
2018,5,22,16,45,669.0,102.5,3.6,16.4,415.0,520.77,423.22
2018,5,22,17,0,637.0,98.0,3.6,16.0,365.0,465.96,379.56
2018,5,22,17,15,593.0,92.0,3.5,15.5,314.5,405.49,330.06
2018,5,22,17,30,549.0,86.0,3.4,15.0,264.0,348.45,281.96
2018,5,22,17,45,489.5,77.5,3.35,14.55,215.5,286.38,228.7
2018,5,22,18,0,430.0,69.0,3.3,14.1,167.0,228.65,178.11
2018,5,22,18,15,345.0,58.0,3.2,13.7,124.0,168.93,126.21
2018,5,22,18,30,260.0,47.0,3.1,13.3,81.0,118.41,82.63
2018,5,22,18,45,161.5,32.0,2.95,12.95,50.0,69.95,38.53
2018,5,22,19,0,63.0,17.0,2.8,12.6,19.0,24.74,0.0
2018,5,22,19,15,31.5,8.5,2.8,12.5,9.5,8.36,0.0
2018,5,22,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
