Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,0,0.0,2.0,1.9,11.9,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.5,2.0,12.05,5.5,5.3,0.0
2018,5,23,5,30,0.0,9.0,2.1,12.2,9.0,8.67,1.63
2018,5,23,5,45,7.5,15.5,2.2,12.35,17.0,15.07,7.66
2018,5,23,6,0,15.0,22.0,2.3,12.5,25.0,21.41,13.54
2018,5,23,6,15,7.5,28.5,2.3,12.75,30.0,27.91,18.23
2018,5,23,6,30,0.0,35.0,2.3,13.0,35.0,33.79,23.44
2018,5,23,6,45,0.0,55.5,2.35,13.25,55.5,53.62,40.36
2018,5,23,7,0,0.0,76.0,2.4,13.5,76.0,73.41,56.99
2018,5,23,7,15,0.0,97.5,2.45,13.85,97.5,93.61,73.68
2018,5,23,7,30,0.0,119.0,2.5,14.2,119.0,113.86,90.15
2018,5,23,7,45,3.5,144.0,2.55,14.6,146.0,138.65,110.04
2018,5,23,8,0,7.0,169.0,2.6,15.0,173.0,163.92,130.07
2018,5,23,8,15,6.5,179.5,2.7,15.35,183.5,174.4,137.99
2018,5,23,8,30,6.0,190.0,2.8,15.7,194.0,184.83,145.82
2018,5,23,8,45,12.0,217.5,2.85,16.05,226.0,214.76,169.19
2018,5,23,9,0,18.0,245.0,2.9,16.4,258.0,245.4,192.83
2018,5,23,9,15,22.5,269.0,3.0,16.9,286.0,272.44,213.28
2018,5,23,9,30,27.0,293.0,3.1,17.4,314.0,299.06,233.21
2018,5,23,9,45,29.5,311.5,3.2,17.85,335.5,320.8,249.21
2018,5,23,10,0,32.0,330.0,3.3,18.3,357.0,342.82,265.31
2018,5,23,10,15,61.0,376.0,3.4,18.65,430.0,413.0,318.45
2018,5,23,10,30,90.0,422.0,3.5,19.0,503.0,485.58,372.25
2018,5,23,10,45,97.5,436.5,3.55,19.3,526.0,510.88,390.11
2018,5,23,11,0,105.0,451.0,3.6,19.6,549.0,536.46,408.27
2018,5,23,11,15,142.0,461.5,3.6,19.75,595.5,588.89,446.9
2018,5,23,11,30,179.0,472.0,3.6,19.9,642.0,639.93,483.99
2018,5,23,11,45,192.0,474.5,3.65,20.05,657.5,660.73,498.73
2018,5,23,12,0,205.0,477.0,3.7,20.2,673.0,681.2,513.39
2018,5,23,12,15,495.0,333.0,3.7,20.25,805.5,837.17,633.34
2018,5,23,12,30,785.0,189.0,3.7,20.3,938.0,982.28,736.75
2018,5,23,12,45,847.5,154.5,3.7,20.3,955.0,1007.43,752.74
2018,5,23,13,0,910.0,120.0,3.7,20.3,972.0,1035.64,771.77
2018,5,23,13,15,907.5,118.0,3.7,20.25,954.5,1028.4,767.35
2018,5,23,13,30,905.0,116.0,3.7,20.2,937.0,1017.89,761.16
2018,5,23,13,45,902.0,113.5,3.65,20.15,913.0,1003.15,751.89
2018,5,23,14,0,899.0,111.0,3.6,20.1,889.0,985.26,740.61
2018,5,23,14,15,893.0,109.5,3.6,19.95,859.0,962.54,726.76
2018,5,23,14,30,887.0,108.0,3.6,19.8,829.0,937.0,711.01
2018,5,23,14,45,878.5,105.5,3.6,19.65,792.5,905.47,691.09
2018,5,23,15,0,870.0,103.0,3.6,19.5,756.0,871.54,669.41
2018,5,23,15,15,857.5,100.5,3.6,19.5,714.0,832.04,643.27
2018,5,23,15,30,845.0,98.0,3.6,19.5,672.0,790.8,615.66
2018,5,23,15,45,829.5,95.0,3.6,18.95,626.0,748.99,588.57
2018,5,23,16,0,814.0,92.0,3.6,18.4,580.0,702.1,557.25
2018,5,23,16,15,793.5,89.0,3.55,18.0,531.0,650.95,521.67
2018,5,23,16,30,773.0,86.0,3.5,17.6,482.0,599.68,483.39
2018,5,23,16,45,745.0,82.0,3.45,17.15,431.0,542.99,439.78
2018,5,23,17,0,717.0,78.0,3.4,16.7,380.0,487.43,395.71
2018,5,23,17,15,678.5,73.5,3.3,16.2,329.0,428.66,347.62
2018,5,23,17,30,640.0,69.0,3.2,15.7,278.0,371.62,299.44
2018,5,23,17,45,584.5,62.5,3.15,15.15,228.0,308.72,245.38
2018,5,23,18,0,529.0,56.0,3.1,14.6,178.0,251.04,194.41
2018,5,23,18,15,444.0,48.5,2.95,14.05,133.5,189.2,140.2
2018,5,23,18,30,359.0,41.0,2.8,13.5,89.0,136.25,93.88
2018,5,23,18,45,236.5,29.0,2.65,13.0,55.5,81.08,44.83
2018,5,23,19,0,114.0,17.0,2.5,12.5,22.0,31.41,0.0
2018,5,23,19,15,57.0,8.5,2.5,12.35,11.0,8.36,0.0
2018,5,23,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,45,15.0,4.0,1.85,10.9,4.0,0.0,0.0
2018,5,24,5,0,30.0,8.0,1.9,11.0,8.0,7.86,0.0
2018,5,24,5,15,98.0,20.5,1.9,11.3,29.5,15.99,0.0
2018,5,24,5,30,166.0,33.0,1.9,11.6,51.0,25.25,15.67
2018,5,24,5,45,232.0,41.0,1.9,11.85,80.0,30.46,21.29
2018,5,24,6,0,298.0,49.0,1.9,12.1,109.0,35.43,26.12
2018,5,24,6,15,149.0,38.5,1.85,12.55,68.5,31.46,18.73
2018,5,24,6,30,0.0,28.0,1.8,13.0,28.0,27.02,17.64
2018,5,24,6,45,0.0,42.5,1.8,13.45,42.5,41.04,29.6
2018,5,24,7,0,0.0,57.0,1.8,13.9,57.0,55.08,41.39
2018,5,24,7,15,0.0,71.0,1.8,14.45,71.0,68.64,52.58
2018,5,24,7,30,0.0,85.0,1.8,15.0,85.0,82.2,63.58
2018,5,24,7,45,0.0,102.5,1.75,15.55,102.5,98.82,76.94
2018,5,24,8,0,0.0,120.0,1.7,16.1,120.0,115.47,90.11
2018,5,24,8,15,0.0,109.5,1.75,16.6,109.5,105.71,81.68
2018,5,24,8,30,0.0,99.0,1.8,17.1,99.0,95.77,73.23
2018,5,24,8,45,4.0,147.5,1.8,17.6,150.5,144.31,112.03
2018,5,24,9,0,8.0,196.0,1.8,18.1,202.0,193.16,150.17
2018,5,24,9,15,12.0,224.5,1.9,18.55,234.0,223.54,173.3
2018,5,24,9,30,16.0,253.0,2.0,19.0,266.0,254.39,196.57
2018,5,24,9,45,15.5,257.5,2.05,19.45,270.5,259.48,199.76
2018,5,24,10,0,15.0,262.0,2.1,19.9,275.0,264.47,202.97
2018,5,24,10,15,16.0,276.0,2.15,20.25,290.0,279.74,214.1
2018,5,24,10,30,17.0,290.0,2.2,20.6,305.0,295.1,225.21
2018,5,24,10,45,14.5,267.0,2.3,20.95,280.0,271.61,206.98
2018,5,24,11,0,12.0,244.0,2.4,21.3,255.0,247.75,188.58
2018,5,24,11,15,7.5,196.0,2.5,21.5,203.0,197.38,149.84
2018,5,24,11,30,3.0,148.0,2.6,21.7,151.0,146.64,110.42
2018,5,24,11,45,2.0,140.5,2.65,21.85,142.5,138.5,104.04
2018,5,24,12,0,1.0,133.0,2.7,22.0,134.0,130.3,97.55
2018,5,24,12,15,4.5,162.5,2.8,21.9,167.0,162.68,122.96
2018,5,24,12,30,8.0,192.0,2.9,21.8,200.0,195.22,148.29
2018,5,24,12,45,25.0,276.5,3.0,21.7,300.0,300.91,229.56
2018,5,24,13,0,42.0,361.0,3.1,21.6,400.0,404.65,307.3
2018,5,24,13,15,39.5,355.5,3.25,21.1,392.0,397.24,302.3
2018,5,24,13,30,37.0,350.0,3.4,20.6,384.0,389.65,297.59
2018,5,24,13,45,34.5,344.0,3.5,20.15,375.0,381.4,292.26
2018,5,24,14,0,32.0,338.0,3.6,19.7,366.0,373.04,286.85
2018,5,24,14,15,27.5,315.5,3.7,19.15,339.0,345.52,266.98
2018,5,24,14,30,23.0,293.0,3.8,18.6,312.0,310.72,241.36
2018,5,24,14,45,18.5,265.5,3.9,18.05,280.5,278.62,217.45
2018,5,24,15,0,14.0,238.0,4.0,17.5,249.0,246.69,193.32
2018,5,24,15,15,11.0,214.0,4.0,17.5,222.0,219.78,172.48
2018,5,24,15,30,8.0,190.0,4.0,17.5,195.0,193.03,151.58
2018,5,24,15,45,9.0,185.0,3.95,16.7,190.5,188.76,149.09
2018,5,24,16,0,10.0,180.0,3.9,15.9,186.0,184.45,146.51
2018,5,24,16,15,31.5,169.5,3.8,15.7,186.0,193.02,154.68
2018,5,24,16,30,53.0,159.0,3.7,15.5,186.0,195.04,157.36
2018,5,24,16,45,41.5,152.0,3.6,15.25,172.0,179.02,144.41
2018,5,24,17,0,30.0,145.0,3.5,15.0,158.0,164.13,132.35
2018,5,24,17,15,68.5,134.0,3.4,14.7,158.0,171.22,138.91
2018,5,24,17,30,107.0,123.0,3.3,14.4,158.0,178.72,145.03
2018,5,24,17,45,66.0,99.0,3.2,14.15,119.5,127.7,102.06
2018,5,24,18,0,25.0,75.0,3.1,13.9,81.0,85.06,66.14
2018,5,24,18,15,17.0,56.5,2.95,13.65,60.0,62.41,46.58
2018,5,24,18,30,9.0,38.0,2.8,13.4,39.0,39.37,26.68
2018,5,24,18,45,5.5,24.0,2.7,13.15,24.5,24.32,12.21
2018,5,24,19,0,2.0,10.0,2.6,12.9,10.0,10.09,0.0
2018,5,24,19,15,1.0,5.0,2.55,12.8,5.0,5.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.5,3.0,1.5,11.8,3.0,0.0,0.0
2018,5,25,5,0,3.0,6.0,1.6,11.9,6.0,5.9,0.0
2018,5,25,5,15,19.5,18.5,1.7,12.15,20.5,16.72,0.05
2018,5,25,5,30,36.0,31.0,1.8,12.4,35.0,27.55,17.62
2018,5,25,5,45,21.0,46.5,1.9,12.6,49.0,42.61,31.91
2018,5,25,6,0,6.0,62.0,2.0,12.8,63.0,57.86,45.97
2018,5,25,6,15,4.5,60.0,2.05,13.1,61.0,57.55,43.54
2018,5,25,6,30,3.0,58.0,2.1,13.4,59.0,56.29,42.49
2018,5,25,6,45,2.0,68.5,2.1,13.75,69.0,66.48,51.09
2018,5,25,7,0,1.0,79.0,2.1,14.1,79.0,76.4,59.3
2018,5,25,7,15,9.5,122.0,2.15,14.5,126.5,118.33,93.73
2018,5,25,7,30,18.0,165.0,2.2,14.9,174.0,161.03,128.17
2018,5,25,7,45,63.5,205.5,2.2,15.3,241.5,212.37,168.45
2018,5,25,8,0,109.0,246.0,2.2,15.7,309.0,269.03,212.74
2018,5,25,8,15,109.5,266.0,2.25,16.05,333.5,295.06,232.85
2018,5,25,8,30,110.0,286.0,2.3,16.4,358.0,321.15,252.78
2018,5,25,8,45,154.5,299.5,2.35,16.75,408.5,366.01,287.39
2018,5,25,9,0,199.0,313.0,2.4,17.1,459.0,414.94,324.77
2018,5,25,9,15,140.5,338.5,2.45,17.4,444.0,411.62,320.48
2018,5,25,9,30,82.0,364.0,2.5,17.7,429.0,403.72,312.52
2018,5,25,9,45,60.0,353.5,2.55,18.05,402.0,382.89,295.74
2018,5,25,10,0,38.0,343.0,2.6,18.4,375.0,359.8,277.2
2018,5,25,10,15,26.0,288.0,2.65,18.55,310.5,300.0,231.42
2018,5,25,10,30,14.0,233.0,2.7,18.7,246.0,237.47,183.04
2018,5,25,10,45,10.0,202.0,2.8,18.9,211.5,204.63,157.41
2018,5,25,11,0,6.0,171.0,2.9,19.1,177.0,171.37,131.22
2018,5,25,11,15,9.5,214.0,2.95,19.1,223.0,216.77,166.68
2018,5,25,11,30,13.0,257.0,3.0,19.1,269.0,262.53,201.86
2018,5,25,11,45,13.0,254.0,3.05,19.1,266.0,260.12,199.87
2018,5,25,12,0,13.0,251.0,3.1,19.1,263.0,257.62,197.99
2018,5,25,12,15,9.5,215.5,3.2,19.1,224.5,219.61,168.67
2018,5,25,12,30,6.0,180.0,3.3,19.1,186.0,181.44,139.01
2018,5,25,12,45,6.0,179.5,3.35,19.1,185.5,181.05,138.83
2018,5,25,13,0,6.0,179.0,3.4,19.1,185.0,180.62,138.58
2018,5,25,13,15,5.0,166.5,3.4,19.05,171.5,167.34,128.26
2018,5,25,13,30,4.0,154.0,3.4,19.0,158.0,154.04,117.9
2018,5,25,13,45,4.5,161.0,3.45,18.9,165.0,161.39,123.92
2018,5,25,14,0,5.0,168.0,3.5,18.8,172.0,168.75,129.93
2018,5,25,14,15,4.5,170.0,3.45,18.7,173.5,170.2,131.26
2018,5,25,14,30,4.0,172.0,3.4,18.6,175.0,171.68,132.64
2018,5,25,14,45,4.5,177.0,3.4,18.45,180.5,177.08,137.25
2018,5,25,15,0,5.0,182.0,3.4,18.3,186.0,182.49,141.9
2018,5,25,15,15,8.0,191.0,3.4,18.3,196.5,194.05,151.48
2018,5,25,15,30,11.0,200.0,3.4,18.3,207.0,205.55,161.04
2018,5,25,15,45,22.0,201.0,3.3,17.95,214.5,215.0,169.54
2018,5,25,16,0,33.0,202.0,3.2,17.6,222.0,229.05,181.67
2018,5,25,16,15,80.0,199.5,3.1,17.4,242.5,258.2,206.75
2018,5,25,16,30,127.0,197.0,3.0,17.2,263.0,289.29,232.9
2018,5,25,16,45,217.0,175.5,2.9,17.0,274.0,320.82,259.8
2018,5,25,17,0,307.0,154.0,2.8,16.8,285.0,337.24,273.69
2018,5,25,17,15,345.5,127.0,2.65,16.5,256.0,318.07,257.84
2018,5,25,17,30,384.0,100.0,2.5,16.2,227.0,288.55,232.67
2018,5,25,17,45,367.0,85.5,2.4,15.95,190.0,245.89,195.68
2018,5,25,18,0,350.0,71.0,2.3,15.7,153.0,204.65,158.94
2018,5,25,18,15,297.5,58.0,2.1,15.25,116.0,156.24,116.59
2018,5,25,18,30,245.0,45.0,1.9,14.8,79.0,113.46,79.14
2018,5,25,18,45,162.0,31.0,1.7,14.4,50.0,69.77,40.54
2018,5,25,19,0,79.0,17.0,1.5,14.0,21.0,29.95,0.0
2018,5,25,19,15,39.5,8.5,1.4,13.7,10.5,11.59,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,3.0,1.5,12.25,3.0,0.0,0.0
2018,5,26,5,0,3.0,6.0,1.6,12.3,6.0,5.9,0.0
2018,5,26,5,15,24.0,17.5,1.75,12.5,20.0,15.93,0.63
2018,5,26,5,30,45.0,29.0,1.9,12.7,34.0,25.98,16.34
2018,5,26,5,45,24.5,45.0,2.0,12.85,48.0,41.48,30.9
2018,5,26,6,0,4.0,61.0,2.1,13.0,62.0,57.09,45.26
2018,5,26,6,15,3.0,67.5,2.1,13.2,68.5,64.0,49.03
2018,5,26,6,30,2.0,74.0,2.1,13.4,75.0,70.8,54.85
2018,5,26,6,45,2.0,73.5,2.1,13.6,74.5,71.07,54.99
2018,5,26,7,0,2.0,73.0,2.1,13.8,74.0,70.96,54.73
2018,5,26,7,15,1.0,78.5,2.1,14.0,79.0,76.16,58.94
2018,5,26,7,30,0.0,84.0,2.1,14.2,84.0,81.25,62.97
2018,5,26,7,45,0.0,89.5,2.05,14.45,89.5,86.56,67.1
2018,5,26,8,0,0.0,95.0,2.0,14.7,95.0,91.86,71.18
2018,5,26,8,15,0.0,106.0,2.0,14.95,106.0,102.39,79.54
2018,5,26,8,30,0.0,117.0,2.0,15.2,117.0,112.94,87.83
2018,5,26,8,45,1.0,142.0,1.95,15.5,142.5,137.41,107.3
2018,5,26,9,0,2.0,167.0,1.9,15.8,168.0,162.02,126.62
2018,5,26,9,15,4.0,178.5,1.9,16.05,181.5,174.6,136.23
2018,5,26,9,30,6.0,190.0,1.9,16.3,195.0,187.39,145.99
2018,5,26,9,45,7.5,201.0,1.9,16.55,207.5,199.53,155.16
2018,5,26,10,0,9.0,212.0,1.9,16.8,220.0,211.8,164.41
2018,5,26,10,15,14.0,250.5,1.95,17.25,263.0,253.55,196.41
2018,5,26,10,30,19.0,289.0,2.0,17.7,306.0,295.8,228.21
2018,5,26,10,45,93.5,362.0,2.05,18.1,448.5,436.96,335.75
2018,5,26,11,0,168.0,435.0,2.1,18.5,591.0,580.09,439.94
2018,5,26,11,15,214.5,448.0,2.2,18.85,650.5,642.51,484.13
2018,5,26,11,30,261.0,461.0,2.3,19.2,710.0,709.95,531.65
2018,5,26,11,45,409.5,390.0,2.35,19.55,782.5,793.7,593.65
2018,5,26,12,0,558.0,319.0,2.4,19.9,855.0,876.95,653.94
2018,5,26,12,15,711.5,235.5,2.5,20.05,917.0,953.61,708.46
2018,5,26,12,30,865.0,152.0,2.6,20.2,979.0,1018.88,751.4
2018,5,26,12,45,872.5,145.0,2.7,20.35,972.0,1023.36,754.48
2018,5,26,13,0,880.0,138.0,2.8,20.5,965.0,1024.62,756.16
2018,5,26,13,15,877.0,137.5,2.9,20.6,948.5,1018.74,753.42
2018,5,26,13,30,874.0,137.0,3.0,20.7,932.0,1009.73,748.74
2018,5,26,13,45,869.0,135.5,3.05,20.75,908.5,994.65,739.84
2018,5,26,14,0,864.0,134.0,3.1,20.8,885.0,976.61,729.06
2018,5,26,14,15,856.0,132.5,3.15,20.7,854.5,952.86,714.89
2018,5,26,14,30,848.0,131.0,3.2,20.6,824.0,926.49,698.93
2018,5,26,14,45,837.0,129.5,3.25,20.55,787.5,900.11,682.77
2018,5,26,15,0,826.0,128.0,3.3,20.5,751.0,866.24,661.32
2018,5,26,15,15,812.0,125.5,3.3,20.5,709.5,826.81,635.4
2018,5,26,15,30,798.0,123.0,3.3,20.5,668.0,785.82,608.16
2018,5,26,15,45,778.5,120.5,3.35,20.1,622.0,739.25,577.7
2018,5,26,16,0,759.0,118.0,3.4,19.7,576.0,692.0,546.18
2018,5,26,16,15,731.5,114.0,3.4,19.35,525.5,639.15,508.42
2018,5,26,16,30,704.0,110.0,3.4,19.0,475.0,584.97,468.2
2018,5,26,16,45,669.0,106.0,3.4,18.65,424.0,527.17,424.02
2018,5,26,17,0,634.0,102.0,3.4,18.3,373.0,471.26,380.05
2018,5,26,17,15,589.5,97.5,3.35,17.75,323.5,412.22,332.48
2018,5,26,17,30,545.0,93.0,3.3,17.2,274.0,356.58,286.26
2018,5,26,17,45,482.5,85.0,3.25,16.7,225.0,292.12,231.88
2018,5,26,18,0,420.0,77.0,3.2,16.2,176.0,236.04,183.36
2018,5,26,18,15,334.0,65.0,3.1,15.7,132.0,175.06,131.12
2018,5,26,18,30,248.0,53.0,3.0,15.2,88.0,123.31,87.13
2018,5,26,18,45,153.0,36.5,2.9,14.65,55.5,74.47,44.95
2018,5,26,19,0,58.0,20.0,2.8,14.1,23.0,29.54,0.0
2018,5,26,19,15,29.0,10.0,2.7,13.95,11.5,12.25,0.0
2018,5,26,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.1,11.65,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.2,11.9,11.0,9.83,0.0
2018,5,27,5,15,120.5,26.0,1.3,12.5,38.0,20.53,3.39
2018,5,27,5,30,209.0,42.0,1.4,13.1,65.0,32.6,21.98
2018,5,27,5,45,301.0,54.0,1.55,13.65,106.0,40.8,30.23
2018,5,27,6,0,393.0,66.0,1.7,14.2,147.0,48.6,37.57
2018,5,27,6,15,460.5,74.0,1.7,14.85,194.5,68.13,43.22
2018,5,27,6,30,528.0,82.0,1.7,15.5,242.0,107.07,64.15
2018,5,27,6,45,578.5,87.5,1.7,16.15,292.5,149.13,94.07
2018,5,27,7,0,629.0,93.0,1.7,16.8,343.0,196.89,132.44
2018,5,27,7,15,659.5,98.5,1.75,17.55,392.5,245.24,173.85
2018,5,27,7,30,690.0,104.0,1.8,18.3,442.0,296.71,218.13
2018,5,27,7,45,688.0,115.5,1.8,19.05,482.5,344.98,259.84
2018,5,27,8,0,686.0,127.0,1.8,19.8,523.0,392.59,299.69
2018,5,27,8,15,738.0,121.0,1.9,20.35,579.5,448.21,344.62
2018,5,27,8,30,790.0,115.0,2.0,20.9,636.0,509.97,393.08
2018,5,27,8,45,783.5,126.5,2.1,21.45,672.0,557.12,429.25
2018,5,27,9,0,777.0,138.0,2.2,22.0,708.0,602.41,462.95
2018,5,27,9,15,818.5,127.0,2.25,22.45,755.5,655.67,502.18
2018,5,27,9,30,860.0,116.0,2.3,22.9,803.0,711.4,541.95
2018,5,27,9,45,869.5,117.0,2.4,23.35,836.0,755.4,570.92
2018,5,27,10,0,879.0,118.0,2.5,23.8,869.0,797.99,598.67
2018,5,27,10,15,885.0,119.0,2.55,24.2,895.0,836.12,622.89
2018,5,27,10,30,891.0,120.0,2.6,24.6,921.0,872.2,645.53
2018,5,27,10,45,896.0,120.0,2.65,24.95,940.5,904.22,665.43
2018,5,27,11,0,901.0,120.0,2.7,25.3,960.0,933.8,683.63
2018,5,27,11,15,903.0,120.5,2.75,25.55,971.5,958.49,698.87
2018,5,27,11,30,905.0,121.0,2.8,25.8,983.0,980.36,712.3
2018,5,27,11,45,906.0,121.0,2.85,26.05,988.0,997.84,722.94
2018,5,27,12,0,907.0,121.0,2.9,26.3,993.0,1012.28,731.71
2018,5,27,12,15,906.5,121.0,3.0,26.45,990.5,1022.13,738.37
2018,5,27,12,30,906.0,121.0,3.1,26.6,988.0,1028.81,743.11
2018,5,27,12,45,903.0,120.5,3.15,26.7,977.0,1029.25,743.71
2018,5,27,13,0,900.0,120.0,3.2,26.8,966.0,1026.44,742.38
2018,5,27,13,15,896.0,119.0,3.3,26.8,948.5,1018.89,738.8
2018,5,27,13,30,892.0,118.0,3.4,26.8,931.0,1008.15,733.25
2018,5,27,13,45,886.5,117.0,3.45,26.8,907.0,992.82,724.42
2018,5,27,14,0,881.0,116.0,3.5,26.8,883.0,974.49,713.69
2018,5,27,14,15,874.5,114.0,3.5,26.7,852.5,951.27,699.72
2018,5,27,14,30,868.0,112.0,3.5,26.6,822.0,925.31,683.94
2018,5,27,14,45,859.0,110.5,3.5,26.5,786.5,895.05,665.24
2018,5,27,15,0,850.0,109.0,3.5,26.4,751.0,862.49,644.9
2018,5,27,15,15,837.5,106.0,3.5,26.4,709.5,823.26,619.59
2018,5,27,15,30,825.0,103.0,3.5,26.4,668.0,786.42,595.75
2018,5,27,15,45,809.0,100.0,3.45,26.05,622.5,741.1,566.24
2018,5,27,16,0,793.0,97.0,3.4,25.7,577.0,694.79,535.62
2018,5,27,16,15,772.5,94.0,3.3,25.3,529.5,644.64,501.58
2018,5,27,16,30,752.0,91.0,3.2,24.9,482.0,594.4,465.02
2018,5,27,16,45,724.5,87.0,3.15,24.55,432.0,539.03,423.66
2018,5,27,17,0,697.0,83.0,3.1,24.2,382.0,486.01,382.81
2018,5,27,17,15,658.5,78.0,2.95,23.55,331.0,426.56,336.0
2018,5,27,17,30,620.0,73.0,2.8,22.9,280.0,369.93,289.94
2018,5,27,17,45,566.0,66.5,2.65,22.2,231.0,308.52,238.95
2018,5,27,18,0,512.0,60.0,2.5,21.5,182.0,252.14,190.81
2018,5,27,18,15,431.5,52.0,2.2,20.55,138.0,191.6,139.44
2018,5,27,18,30,351.0,44.0,1.9,19.6,94.0,139.43,95.16
2018,5,27,18,45,237.5,32.5,1.65,18.6,60.5,85.96,50.21
2018,5,27,19,0,124.0,21.0,1.4,17.6,27.0,40.8,0.0
2018,5,27,19,15,62.0,10.5,1.3,17.2,13.5,15.57,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.1,13.6,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.1,13.8,13.0,10.81,0.0
2018,5,28,5,15,200.5,23.5,1.3,14.45,42.5,18.86,3.31
2018,5,28,5,30,323.0,36.0,1.5,15.1,72.0,28.14,18.09
2018,5,28,5,45,414.0,44.0,1.65,15.75,114.5,32.5,22.76
2018,5,28,6,0,505.0,52.0,1.8,16.4,157.0,36.65,26.74
2018,5,28,6,15,564.5,57.5,1.7,17.15,205.0,56.97,31.17
2018,5,28,6,30,624.0,63.0,1.6,17.9,253.0,98.89,52.94
2018,5,28,6,45,665.5,68.0,1.55,18.7,304.0,144.6,85.67
2018,5,28,7,0,707.0,73.0,1.5,19.5,355.0,197.52,128.48
2018,5,28,7,15,737.0,76.0,1.5,20.5,405.5,247.44,171.04
2018,5,28,7,30,767.0,79.0,1.5,21.5,456.0,300.36,216.22
2018,5,28,7,45,789.0,82.5,1.5,22.45,505.5,353.69,261.17
2018,5,28,8,0,811.0,86.0,1.5,23.4,555.0,408.71,306.08
2018,5,28,8,15,827.5,88.5,1.55,24.2,601.5,464.43,350.3
2018,5,28,8,30,844.0,91.0,1.6,25.0,648.0,517.79,391.31
2018,5,28,8,45,857.5,92.5,1.65,25.75,691.0,568.88,429.38
2018,5,28,9,0,871.0,94.0,1.7,26.5,734.0,619.78,466.03
2018,5,28,9,15,877.5,97.5,1.8,27.2,771.0,667.56,499.67
2018,5,28,9,30,884.0,101.0,1.9,27.9,808.0,714.07,530.69
2018,5,28,9,45,888.0,105.0,2.0,28.6,840.0,757.76,558.18
2018,5,28,10,0,892.0,109.0,2.1,29.3,872.0,799.58,584.07
2018,5,28,10,15,898.0,110.0,2.25,29.7,898.0,838.12,608.61
2018,5,28,10,30,904.0,111.0,2.4,30.1,924.0,874.58,631.63
2018,5,28,10,45,908.5,111.5,2.5,30.45,944.0,906.98,651.63
2018,5,28,11,0,913.0,112.0,2.6,30.8,964.0,936.88,669.97
2018,5,28,11,15,916.0,112.5,2.65,31.0,977.0,962.75,685.69
2018,5,28,11,30,919.0,113.0,2.7,31.2,990.0,985.79,699.65
2018,5,28,11,45,921.0,113.0,2.75,31.35,995.5,1004.44,711.02
2018,5,28,12,0,923.0,113.0,2.8,31.5,1001.0,1020.03,720.57
2018,5,28,12,15,922.0,113.5,2.9,31.55,998.5,1030.03,727.45
2018,5,28,12,30,921.0,114.0,3.0,31.6,996.0,1036.78,732.45
2018,5,28,12,45,918.5,114.0,3.05,31.65,986.0,1038.26,733.84
2018,5,28,13,0,916.0,114.0,3.1,31.7,976.0,1036.45,733.32
2018,5,28,13,15,912.0,113.5,3.15,31.65,958.5,1029.34,729.89
2018,5,28,13,30,908.0,113.0,3.2,31.6,941.0,1019.0,724.55
2018,5,28,13,45,903.0,111.5,3.25,31.55,916.5,1003.46,716.0
2018,5,28,14,0,898.0,110.0,3.3,31.5,892.0,984.86,705.56
2018,5,28,14,15,890.5,109.0,3.35,31.4,861.5,961.45,692.19
2018,5,28,14,30,883.0,108.0,3.4,31.3,831.0,935.31,677.02
2018,5,28,14,45,873.0,106.5,3.4,31.15,794.5,903.8,658.09
2018,5,28,15,0,863.0,105.0,3.4,31.0,758.0,870.01,637.55
2018,5,28,15,15,850.5,102.5,3.4,31.0,716.5,830.94,612.93
2018,5,28,15,30,838.0,100.0,3.4,31.0,675.0,790.15,586.93
2018,5,28,15,45,822.0,97.5,3.35,30.55,629.5,748.96,561.17
2018,5,28,16,0,806.0,95.0,3.3,30.1,584.0,702.74,531.49
2018,5,28,16,15,785.0,92.0,3.3,29.7,535.5,651.75,497.97
2018,5,28,16,30,764.0,89.0,3.3,29.3,487.0,600.68,461.96
2018,5,28,16,45,737.0,84.5,3.25,28.85,436.5,544.56,420.97
2018,5,28,17,0,710.0,80.0,3.2,28.4,386.0,489.49,379.48
2018,5,28,17,15,672.5,76.0,3.0,27.55,335.5,432.14,335.15
2018,5,28,17,30,635.0,72.0,2.8,26.7,285.0,376.37,290.61
2018,5,28,17,45,582.5,65.5,2.65,25.85,235.5,314.78,240.37
2018,5,28,18,0,530.0,59.0,2.5,25.0,186.0,258.05,192.67
2018,5,28,18,15,451.5,51.0,2.2,23.9,141.5,197.09,141.61
2018,5,28,18,30,373.0,43.0,1.9,22.8,97.0,144.29,97.25
2018,5,28,18,45,257.5,32.0,1.6,21.65,62.5,89.9,52.29
2018,5,28,19,0,142.0,21.0,1.3,20.5,28.0,43.58,0.0
2018,5,28,19,15,71.0,10.5,1.25,20.05,14.0,16.42,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,29,4,45,35.0,5.5,1.9,14.85,6.5,0.0,0.0
2018,5,29,5,0,70.0,11.0,2.1,15.1,13.0,10.81,0.0
2018,5,29,5,15,186.0,24.0,2.25,15.6,42.0,18.78,3.82
2018,5,29,5,30,302.0,37.0,2.4,16.1,71.0,29.04,18.79
2018,5,29,5,45,391.5,46.0,2.5,16.6,113.0,34.28,24.21
2018,5,29,6,0,481.0,55.0,2.6,17.1,155.0,39.22,28.9
2018,5,29,6,15,541.5,61.5,2.55,17.85,203.5,60.13,33.94
2018,5,29,6,30,602.0,68.0,2.5,18.6,252.0,101.74,55.95
2018,5,29,6,45,644.5,73.0,2.5,19.3,302.5,146.39,87.97
2018,5,29,7,0,687.0,78.0,2.5,20.0,353.0,195.76,127.99
2018,5,29,7,15,717.0,82.0,2.45,20.65,403.0,248.32,172.96
2018,5,29,7,30,747.0,86.0,2.4,21.3,453.0,301.06,218.41
2018,5,29,7,45,769.5,89.0,2.4,22.0,502.0,353.03,262.87
2018,5,29,8,0,792.0,92.0,2.4,22.7,551.0,406.76,307.59
2018,5,29,8,15,809.5,94.5,2.4,23.4,597.5,459.26,350.06
2018,5,29,8,30,827.0,97.0,2.4,24.1,644.0,514.88,393.32
2018,5,29,8,45,840.5,99.5,2.4,24.75,687.0,566.08,432.04
2018,5,29,9,0,854.0,102.0,2.4,25.4,730.0,617.13,469.35
2018,5,29,9,15,866.5,103.0,2.4,25.95,768.5,665.72,503.96
2018,5,29,9,30,879.0,104.0,2.4,26.5,807.0,713.56,536.33
2018,5,29,9,45,889.5,104.0,2.45,27.05,840.5,758.01,564.74
2018,5,29,10,0,900.0,104.0,2.5,27.6,874.0,801.08,591.83
2018,5,29,10,15,904.5,105.5,2.55,28.0,899.5,839.13,615.59
2018,5,29,10,30,909.0,107.0,2.6,28.4,925.0,874.98,637.7
2018,5,29,10,45,912.5,107.5,2.65,28.8,944.0,906.63,656.89
2018,5,29,11,0,916.0,108.0,2.7,29.2,963.0,935.71,674.33
2018,5,29,11,15,918.0,108.5,2.75,29.45,975.0,960.71,689.5
2018,5,29,11,30,920.0,109.0,2.8,29.7,987.0,982.82,702.85
2018,5,29,11,45,920.0,110.0,2.9,29.95,992.0,1000.54,713.87
2018,5,29,12,0,920.0,111.0,3.0,30.2,997.0,1015.15,723.02
2018,5,29,12,15,917.5,112.5,3.05,30.3,994.0,1024.65,729.05
2018,5,29,12,30,915.0,114.0,3.1,30.4,991.0,1030.91,733.18
2018,5,29,12,45,910.0,115.0,3.15,30.45,980.0,1030.91,733.63
2018,5,29,13,0,905.0,116.0,3.2,30.5,969.0,1027.65,732.18
2018,5,29,13,15,901.5,116.0,3.3,30.35,952.5,1021.65,730.08
2018,5,29,13,30,898.0,116.0,3.4,30.2,936.0,1012.44,726.03
2018,5,29,13,45,893.0,114.5,3.45,30.0,912.0,997.08,717.87
2018,5,29,14,0,888.0,113.0,3.5,29.8,888.0,978.67,707.82
2018,5,29,14,15,881.0,112.5,3.55,29.45,858.5,956.5,695.74
2018,5,29,14,30,874.0,112.0,3.6,29.1,829.0,931.61,681.84
2018,5,29,14,45,865.5,109.5,3.65,28.75,793.0,900.67,663.81
2018,5,29,15,0,857.0,107.0,3.7,28.4,757.0,867.38,644.05
2018,5,29,15,15,844.5,105.0,3.7,28.4,716.0,829.09,619.54
2018,5,29,15,30,832.0,103.0,3.7,28.4,675.0,793.16,596.48
2018,5,29,15,45,817.5,100.5,3.7,27.25,630.5,749.37,570.27
2018,5,29,16,0,803.0,98.0,3.7,26.1,586.0,704.46,542.67
2018,5,29,16,15,785.0,94.0,3.7,25.25,538.5,654.61,510.13
2018,5,29,16,30,767.0,90.0,3.7,24.4,491.0,604.42,474.82
2018,5,29,16,45,740.5,86.0,3.65,23.55,441.0,549.03,434.08
2018,5,29,17,0,714.0,82.0,3.6,22.7,391.0,494.62,392.71
2018,5,29,17,15,676.5,77.5,3.6,21.65,340.0,436.57,347.33
2018,5,29,17,30,639.0,73.0,3.6,20.6,289.0,380.04,301.48
2018,5,29,17,45,585.5,67.0,3.6,19.55,239.5,318.35,250.04
2018,5,29,18,0,532.0,61.0,3.6,18.5,190.0,261.59,201.17
2018,5,29,18,15,450.0,53.5,3.6,17.65,145.0,199.88,148.01
2018,5,29,18,30,368.0,46.0,3.6,16.8,100.0,146.62,102.08
2018,5,29,18,45,249.5,34.5,3.6,15.95,65.0,91.04,55.28
2018,5,29,19,0,131.0,23.0,3.6,15.1,30.0,44.57,0.0
2018,5,29,19,15,65.5,11.5,3.6,14.75,15.0,17.03,0.0
2018,5,29,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,4,45,9.5,6.0,4.35,11.75,6.0,0.0,0.0
2018,5,30,5,0,19.0,12.0,4.4,11.8,12.0,11.8,0.0
2018,5,30,5,15,79.5,26.5,4.45,12.0,34.5,22.07,6.25
2018,5,30,5,30,140.0,41.0,4.5,12.2,57.0,33.61,23.04
2018,5,30,5,45,196.5,55.5,4.55,12.35,90.0,44.81,33.93
2018,5,30,6,0,253.0,70.0,4.6,12.5,123.0,51.53,40.44
2018,5,30,6,15,289.5,85.5,4.6,12.75,162.0,73.17,50.88
2018,5,30,6,30,326.0,101.0,4.6,13.0,201.0,107.16,72.81
2018,5,30,6,45,324.5,122.0,4.65,13.3,236.5,148.6,106.18
2018,5,30,7,0,323.0,143.0,4.7,13.6,272.0,185.91,138.08
2018,5,30,7,15,321.5,165.0,4.7,13.85,308.5,224.13,171.4
2018,5,30,7,30,320.0,187.0,4.7,14.1,345.0,262.33,204.59
2018,5,30,7,45,322.0,209.0,4.7,14.35,382.0,301.68,238.14
2018,5,30,8,0,324.0,231.0,4.7,14.6,419.0,341.21,271.19
2018,5,30,8,15,366.5,241.0,4.7,14.9,470.5,388.85,309.93
2018,5,30,8,30,409.0,251.0,4.7,15.2,522.0,438.48,349.84
2018,5,30,8,45,354.5,285.0,4.7,15.45,531.0,462.97,368.72
2018,5,30,9,0,300.0,319.0,4.7,15.7,540.0,480.14,381.11
2018,5,30,9,15,307.5,335.5,4.7,16.0,572.0,516.5,408.64
2018,5,30,9,30,315.0,352.0,4.7,16.3,604.0,553.05,435.8
2018,5,30,9,45,459.0,311.0,4.65,16.6,695.0,636.35,500.94
2018,5,30,10,0,603.0,270.0,4.6,16.9,786.0,729.56,571.98
2018,5,30,10,15,696.0,230.0,4.6,17.3,843.5,791.11,617.9
2018,5,30,10,30,789.0,190.0,4.6,17.7,901.0,855.45,663.17
2018,5,30,10,45,691.5,243.5,4.6,18.1,876.5,848.96,656.22
2018,5,30,11,0,594.0,297.0,4.6,18.5,852.0,833.89,641.39
2018,5,30,11,15,656.5,267.0,4.65,18.8,888.0,879.75,675.3
2018,5,30,11,30,719.0,237.0,4.7,19.1,924.0,925.58,707.17
2018,5,30,11,45,779.5,205.5,4.7,19.35,953.5,964.12,732.7
2018,5,30,12,0,840.0,174.0,4.7,19.6,983.0,1004.67,759.46
2018,5,30,12,15,862.0,160.5,4.75,19.65,989.0,1017.44,768.19
2018,5,30,12,30,884.0,147.0,4.8,19.7,995.0,1033.19,779.24
2018,5,30,12,45,881.5,146.5,4.9,19.75,985.0,1034.3,780.87
2018,5,30,13,0,879.0,146.0,5.0,19.8,975.0,1032.26,780.54
2018,5,30,13,15,876.0,144.5,5.05,19.65,958.0,1025.54,777.34
2018,5,30,13,30,873.0,143.0,5.1,19.5,941.0,1015.7,772.1
2018,5,30,13,45,868.5,142.0,5.1,19.35,918.0,1001.81,763.77
2018,5,30,14,0,864.0,141.0,5.1,19.2,895.0,984.96,753.48
2018,5,30,14,15,856.5,138.5,5.1,18.95,864.0,960.84,738.46
2018,5,30,14,30,849.0,136.0,5.1,18.7,833.0,939.49,725.41
2018,5,30,14,45,839.0,134.0,5.1,18.45,797.5,908.3,705.33
2018,5,30,15,0,829.0,132.0,5.1,18.2,762.0,874.89,683.59
2018,5,30,15,15,815.0,129.0,5.1,18.2,720.0,834.99,656.33
2018,5,30,15,30,801.0,126.0,5.1,18.2,678.0,793.52,627.72
2018,5,30,15,45,783.5,123.0,5.1,17.55,632.5,747.99,597.3
2018,5,30,16,0,766.0,120.0,5.1,16.9,587.0,701.62,565.7
2018,5,30,16,15,741.5,117.0,5.1,16.5,538.5,651.79,529.24
2018,5,30,16,30,717.0,114.0,5.1,16.1,490.0,600.29,490.01
2018,5,30,16,45,684.0,110.0,5.05,15.7,439.0,543.13,445.14
2018,5,30,17,0,651.0,106.0,5.0,15.3,388.0,487.63,400.41
2018,5,30,17,15,603.5,101.0,4.95,14.8,336.5,425.63,349.37
2018,5,30,17,30,556.0,96.0,4.9,14.3,285.0,367.29,300.0
2018,5,30,17,45,489.5,89.0,4.8,13.8,235.0,301.58,243.56
2018,5,30,18,0,423.0,82.0,4.7,13.3,185.0,244.54,193.49
2018,5,30,18,15,334.5,71.0,4.55,12.9,140.5,183.33,140.22
2018,5,30,18,30,246.0,60.0,4.4,12.5,96.0,131.52,95.61
2018,5,30,18,45,150.0,42.0,4.25,12.1,61.5,78.15,50.25
2018,5,30,19,0,54.0,24.0,4.1,11.7,27.0,33.0,0.0
2018,5,30,19,15,27.0,12.0,4.1,11.65,13.5,14.19,0.0
2018,5,30,19,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.0,4.5,3.55,11.9,4.5,0.0,0.0
2018,5,31,5,0,2.0,9.0,3.6,11.9,9.0,8.85,0.0
2018,5,31,5,15,29.0,24.5,3.6,12.05,27.5,21.64,6.53
2018,5,31,5,30,56.0,40.0,3.6,12.2,46.0,34.65,23.99
2018,5,31,5,45,95.5,58.0,3.65,12.35,75.0,49.27,37.88
2018,5,31,6,0,135.0,76.0,3.7,12.5,104.0,63.55,51.14
2018,5,31,6,15,124.0,81.5,3.75,12.8,113.0,73.8,54.85
2018,5,31,6,30,113.0,87.0,3.8,13.1,122.0,86.37,63.67
2018,5,31,6,45,79.5,110.5,3.85,13.4,137.0,109.09,83.72
2018,5,31,7,0,46.0,134.0,3.9,13.7,152.0,131.76,104.03
2018,5,31,7,15,76.0,156.5,3.9,14.1,191.5,162.72,128.56
2018,5,31,7,30,106.0,179.0,3.9,14.5,231.0,194.17,153.66
2018,5,31,7,45,170.5,198.5,3.95,14.85,292.5,241.85,191.56
2018,5,31,8,0,235.0,218.0,4.0,15.2,354.0,293.42,232.86
2018,5,31,8,15,242.5,232.5,4.0,15.6,383.5,324.18,257.72
2018,5,31,8,30,250.0,247.0,4.0,16.0,413.0,355.49,282.63
2018,5,31,8,45,241.5,289.5,4.0,16.4,458.5,403.72,319.73
2018,5,31,9,0,233.0,332.0,4.0,16.8,504.0,452.91,356.55
2018,5,31,9,15,229.5,352.0,4.05,17.05,528.5,481.99,378.03
2018,5,31,9,30,226.0,372.0,4.1,17.3,553.0,510.47,398.79
2018,5,31,9,45,207.0,381.0,4.15,17.6,552.0,516.65,402.32
2018,5,31,10,0,188.0,390.0,4.2,17.9,551.0,520.83,404.32
2018,5,31,10,15,192.0,403.5,4.2,18.05,572.5,546.09,422.62
2018,5,31,10,30,196.0,417.0,4.2,18.2,594.0,571.24,440.58
2018,5,31,10,45,224.5,400.0,4.25,18.35,606.5,589.72,454.83
2018,5,31,11,0,253.0,383.0,4.3,18.5,619.0,607.8,468.91
2018,5,31,11,15,270.0,415.0,4.35,18.55,670.0,663.85,509.46
2018,5,31,11,30,287.0,447.0,4.4,18.6,721.0,720.18,549.55
2018,5,31,11,45,286.0,449.5,4.4,18.65,724.0,729.8,555.88
2018,5,31,12,0,285.0,452.0,4.4,18.7,727.0,738.34,561.73
2018,5,31,12,15,280.5,453.0,4.4,18.7,723.0,740.77,563.32
2018,5,31,12,30,276.0,454.0,4.4,18.7,719.0,741.96,564.11
2018,5,31,12,45,359.0,414.5,4.4,18.7,755.5,787.95,600.1
2018,5,31,13,0,442.0,375.0,4.4,18.7,792.0,838.46,638.57
2018,5,31,13,15,506.0,335.5,4.35,18.65,804.5,862.2,657.51
2018,5,31,13,30,570.0,296.0,4.3,18.6,817.0,882.6,674.38
2018,5,31,13,45,698.0,227.5,4.2,18.55,849.0,934.16,713.31
2018,5,31,14,0,826.0,159.0,4.1,18.5,881.0,973.28,740.36
2018,5,31,14,15,839.0,147.5,4.1,18.4,859.0,959.71,731.96
2018,5,31,14,30,852.0,136.0,4.1,18.3,837.0,942.6,721.59
2018,5,31,14,45,837.5,135.5,4.05,18.25,799.0,908.93,699.3
2018,5,31,15,0,823.0,135.0,4.0,18.2,761.0,873.27,675.63
2018,5,31,15,15,732.5,159.0,4.0,18.2,693.5,800.57,625.33
2018,5,31,15,30,642.0,183.0,4.0,18.2,626.0,728.51,573.96
2018,5,31,15,45,550.5,195.5,3.9,17.75,557.5,644.49,511.83
2018,5,31,16,0,459.0,208.0,3.8,17.3,489.0,569.22,454.87
2018,5,31,16,15,398.5,202.0,3.75,16.95,431.5,501.81,403.62
2018,5,31,16,30,338.0,196.0,3.7,16.6,374.0,432.11,349.61
2018,5,31,16,45,381.0,168.0,3.65,16.3,349.5,419.22,340.82
2018,5,31,17,0,424.0,140.0,3.6,16.0,325.0,395.06,322.2
2018,5,31,17,15,490.5,116.5,3.5,15.6,304.0,382.69,311.93
2018,5,31,17,30,557.0,93.0,3.4,15.2,283.0,365.27,295.96
2018,5,31,17,45,509.5,84.0,3.3,14.75,236.0,306.77,245.77
2018,5,31,18,0,462.0,75.0,3.2,14.3,189.0,252.6,198.2
2018,5,31,18,15,377.0,65.0,2.9,13.85,144.0,190.04,143.97
2018,5,31,18,30,292.0,55.0,2.6,13.4,99.0,137.83,98.92
2018,5,31,18,45,188.0,39.5,2.35,12.95,64.0,85.23,54.51
2018,5,31,19,0,84.0,24.0,2.1,12.5,29.0,38.42,0.0
2018,5,31,19,15,42.0,12.0,2.05,12.35,14.5,15.58,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,4,45,23.0,6.5,1.75,11.6,7.0,0.0,0.0
2018,6,1,5,0,46.0,13.0,1.8,11.7,14.0,12.78,0.0
2018,6,1,5,15,145.5,28.0,1.8,11.95,43.0,22.07,7.24
2018,6,1,5,30,245.0,43.0,1.8,12.2,72.0,33.25,22.86
2018,6,1,5,45,338.0,54.0,1.75,12.45,114.0,40.62,30.3
2018,6,1,6,0,431.0,65.0,1.7,12.7,156.0,48.22,37.51
2018,6,1,6,15,495.5,72.5,1.65,13.2,204.0,69.44,42.96
2018,6,1,6,30,560.0,80.0,1.6,13.7,252.0,109.67,65.18
2018,6,1,6,45,607.0,85.0,1.55,14.25,302.5,152.56,96.33
2018,6,1,7,0,654.0,90.0,1.5,14.8,353.0,200.72,135.64
2018,6,1,7,15,688.0,94.0,1.45,15.5,404.0,249.85,177.93
2018,6,1,7,30,722.0,98.0,1.4,16.2,455.0,302.45,223.27
2018,6,1,7,45,749.5,101.0,1.35,16.9,505.5,357.61,270.06
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,412.28,315.21
2018,6,1,8,15,797.5,106.5,1.4,18.5,603.5,465.35,358.08
2018,6,1,8,30,818.0,109.0,1.5,19.4,651.0,519.51,400.37
2018,6,1,8,45,834.0,111.0,1.6,20.35,695.0,571.52,439.63
2018,6,1,9,0,850.0,113.0,1.7,21.3,739.0,625.2,478.76
2018,6,1,9,15,865.0,112.0,1.75,21.9,778.0,673.37,513.28
2018,6,1,9,30,880.0,111.0,1.8,22.5,817.0,721.0,545.98
2018,6,1,9,45,893.5,109.5,1.9,23.15,851.5,766.27,575.19
2018,6,1,10,0,907.0,108.0,2.0,23.8,886.0,810.37,603.21
2018,6,1,10,15,913.0,109.0,2.05,24.25,912.5,849.4,627.55
2018,6,1,10,30,919.0,110.0,2.1,24.7,939.0,886.31,650.28
2018,6,1,10,45,923.5,110.5,2.15,25.15,959.0,919.14,670.14
2018,6,1,11,0,928.0,111.0,2.2,25.6,979.0,949.44,688.27
2018,6,1,11,15,930.0,112.0,2.3,25.95,991.5,975.24,704.22
2018,6,1,11,30,932.0,113.0,2.4,26.3,1004.0,998.14,718.35
2018,6,1,11,45,933.0,113.5,2.45,26.6,1009.5,1016.59,729.32
2018,6,1,12,0,934.0,114.0,2.5,26.9,1015.0,1031.94,738.41
2018,6,1,12,15,932.0,114.5,2.6,27.1,1012.0,1041.15,744.54
2018,6,1,12,30,930.0,115.0,2.7,27.3,1009.0,1047.08,748.73
2018,6,1,12,45,925.5,116.0,2.75,27.5,998.0,1047.72,749.22
2018,6,1,13,0,921.0,117.0,2.8,27.7,987.0,1045.07,747.78
2018,6,1,13,15,918.0,116.0,2.85,27.75,970.0,1038.58,744.48
2018,6,1,13,30,915.0,115.0,2.9,27.8,953.0,1028.83,739.24
2018,6,1,13,45,910.0,113.5,2.95,27.85,928.5,1013.39,730.45
2018,6,1,14,0,905.0,112.0,3.0,27.9,904.0,994.86,719.76
2018,6,1,14,15,898.0,110.5,3.1,27.8,873.5,971.46,706.75
2018,6,1,14,30,891.0,109.0,3.2,27.7,843.0,945.27,691.84
2018,6,1,14,45,881.5,107.5,3.25,27.6,806.5,914.2,673.25
2018,6,1,15,0,872.0,106.0,3.3,27.5,770.0,880.79,652.96
2018,6,1,15,15,860.0,103.5,3.3,27.5,728.5,842.06,628.34
2018,6,1,15,30,848.0,101.0,3.3,27.5,687.0,801.53,602.28
2018,6,1,15,45,832.5,98.5,3.4,27.0,641.5,760.53,577.21
2018,6,1,16,0,817.0,96.0,3.5,26.5,596.0,714.43,547.97
2018,6,1,16,15,796.5,93.0,3.55,26.0,547.5,663.47,514.39
2018,6,1,16,30,776.0,90.0,3.6,25.5,499.0,612.35,478.34
2018,6,1,16,45,750.0,86.0,3.6,25.05,448.5,556.93,437.39
2018,6,1,17,0,724.0,82.0,3.6,24.6,398.0,502.42,395.81
2018,6,1,17,15,687.5,77.5,3.5,23.8,347.0,444.36,350.43
2018,6,1,17,30,651.0,73.0,3.4,23.0,296.0,387.74,304.65
2018,6,1,17,45,599.5,67.0,3.35,22.15,246.5,326.17,253.72
2018,6,1,18,0,548.0,61.0,3.3,21.3,197.0,269.29,205.17
2018,6,1,18,15,471.5,53.5,3.0,20.35,151.5,208.19,152.94
2018,6,1,18,30,395.0,46.0,2.7,19.4,106.0,154.93,107.25
2018,6,1,18,45,279.5,34.5,2.35,18.45,69.5,98.18,60.23
2018,6,1,19,0,164.0,23.0,2.0,17.5,33.0,50.29,3.04
2018,6,1,19,15,82.0,11.5,1.85,16.95,16.5,18.8,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
