Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.8,13.5,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.8,13.8,15.0,12.78,0.0
2018,6,2,5,15,207.0,25.0,0.95,14.5,45.5,20.02,6.28
2018,6,2,5,30,330.0,37.0,1.1,15.2,76.0,28.74,18.79
2018,6,2,5,45,419.0,45.5,1.25,15.85,119.0,33.56,23.73
2018,6,2,6,0,508.0,54.0,1.4,16.5,162.0,38.1,28.04
2018,6,2,6,15,567.5,60.0,1.35,17.3,210.5,60.99,33.49
2018,6,2,6,30,627.0,66.0,1.3,18.1,259.0,103.49,56.23
2018,6,2,6,45,668.5,70.5,1.25,18.9,310.0,148.85,88.88
2018,6,2,7,0,710.0,75.0,1.2,19.7,361.0,201.51,131.42
2018,6,2,7,15,739.5,79.5,1.2,20.75,412.5,252.69,174.77
2018,6,2,7,30,769.0,84.0,1.2,21.8,464.0,306.83,220.53
2018,6,2,7,45,791.5,86.5,1.15,22.9,513.5,359.39,264.21
2018,6,2,8,0,814.0,89.0,1.1,24.0,563.0,413.69,307.73
2018,6,2,8,15,831.0,92.0,1.25,24.9,610.0,467.42,350.33
2018,6,2,8,30,848.0,95.0,1.4,25.8,657.0,524.25,393.69
2018,6,2,8,45,861.5,96.5,1.5,26.7,700.0,575.43,431.45
2018,6,2,9,0,875.0,98.0,1.6,27.6,743.0,626.41,467.84
2018,6,2,9,15,881.0,102.0,1.75,28.25,780.5,674.42,501.76
2018,6,2,9,30,887.0,106.0,1.9,28.9,818.0,721.12,533.23
2018,6,2,9,45,890.0,111.0,2.0,29.6,850.0,765.06,560.71
2018,6,2,10,0,893.0,116.0,2.1,30.3,882.0,807.09,586.55
2018,6,2,10,15,899.0,117.0,2.2,30.75,908.5,845.64,610.42
2018,6,2,10,30,905.0,118.0,2.3,31.2,935.0,882.13,632.77
2018,6,2,10,45,909.0,119.0,2.35,31.7,954.5,914.62,651.85
2018,6,2,11,0,913.0,120.0,2.4,32.2,974.0,944.61,669.22
2018,6,2,11,15,915.5,121.0,2.4,32.5,987.0,970.56,684.07
2018,6,2,11,30,918.0,122.0,2.4,32.8,1000.0,993.69,697.13
2018,6,2,11,45,919.0,121.5,2.4,33.1,1004.5,1010.97,706.57
2018,6,2,12,0,920.0,121.0,2.4,33.4,1009.0,1025.2,714.21
2018,6,2,12,15,921.5,120.0,2.4,33.55,1007.5,1036.28,720.46
2018,6,2,12,30,923.0,119.0,2.4,33.7,1006.0,1044.18,724.86
2018,6,2,12,45,923.0,117.0,2.35,33.9,996.5,1046.31,725.19
2018,6,2,13,0,923.0,115.0,2.3,34.1,987.0,1045.13,723.64
2018,6,2,13,15,919.5,114.5,2.35,34.15,970.0,1038.68,720.57
2018,6,2,13,30,916.0,114.0,2.4,34.2,953.0,1028.97,715.64
2018,6,2,13,45,910.5,113.0,2.4,34.2,929.0,1013.59,706.95
2018,6,2,14,0,905.0,112.0,2.4,34.2,905.0,995.14,696.48
2018,6,2,14,15,898.0,110.0,2.45,34.1,874.0,971.25,683.43
2018,6,2,14,30,891.0,108.0,2.5,34.0,843.0,944.57,668.6
2018,6,2,14,45,881.5,106.5,2.55,33.85,806.5,913.54,651.03
2018,6,2,15,0,872.0,105.0,2.6,33.7,770.0,880.18,631.81
2018,6,2,15,15,859.5,103.0,2.6,33.7,728.5,841.59,608.25
2018,6,2,15,30,847.0,101.0,2.6,33.7,687.0,801.26,583.32
2018,6,2,15,45,832.0,98.5,2.65,33.1,642.0,760.72,559.63
2018,6,2,16,0,817.0,96.0,2.7,32.5,597.0,715.05,531.9
2018,6,2,16,15,797.0,92.5,2.7,31.95,548.5,663.92,499.41
2018,6,2,16,30,777.0,89.0,2.7,31.4,500.0,612.6,464.59
2018,6,2,16,45,750.0,85.5,2.7,30.9,449.5,557.09,425.1
2018,6,2,17,0,723.0,82.0,2.7,30.4,399.0,502.59,385.03
2018,6,2,17,15,686.5,77.5,2.5,29.35,348.0,444.57,341.25
2018,6,2,17,30,650.0,73.0,2.3,28.3,297.0,387.99,297.06
2018,6,2,17,45,599.0,67.0,2.05,27.25,247.5,326.66,247.78
2018,6,2,18,0,548.0,61.0,1.8,26.2,198.0,269.96,200.78
2018,6,2,18,15,473.0,53.5,1.6,24.95,152.5,209.24,150.47
2018,6,2,18,30,398.0,46.0,1.4,23.7,107.0,156.22,106.17
2018,6,2,18,45,285.0,35.5,1.25,22.4,71.0,100.63,61.14
2018,6,2,19,0,172.0,25.0,1.1,21.1,35.0,53.97,6.83
2018,6,2,19,15,88.5,13.0,1.0,20.65,18.0,20.98,0.0
2018,6,2,19,30,5.0,1.0,0.9,20.2,1.0,0.0,0.0
2018,6,2,19,45,2.5,0.5,0.85,19.7,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.75,14.9,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.9,15.2,16.0,13.76,0.0
2018,6,3,5,15,211.5,26.0,2.05,15.8,47.0,20.99,7.07
2018,6,3,5,30,336.0,38.0,2.2,16.4,78.0,29.68,19.47
2018,6,3,5,45,425.0,46.0,2.4,17.05,121.0,33.97,23.95
2018,6,3,6,0,514.0,54.0,2.6,17.7,164.0,38.06,27.84
2018,6,3,6,15,572.5,60.0,2.5,18.45,212.5,61.38,33.42
2018,6,3,6,30,631.0,66.0,2.4,19.2,261.0,104.05,56.3
2018,6,3,6,45,672.5,71.0,2.35,20.0,312.5,150.04,89.48
2018,6,3,7,0,714.0,76.0,2.3,20.8,364.0,203.37,132.7
2018,6,3,7,15,743.0,79.5,2.25,21.75,414.5,253.71,175.66
2018,6,3,7,30,772.0,83.0,2.2,22.7,465.0,306.95,221.13
2018,6,3,7,45,793.5,86.0,2.15,23.65,514.5,359.73,265.65
2018,6,3,8,0,815.0,89.0,2.1,24.6,564.0,414.16,310.11
2018,6,3,8,15,831.5,92.0,2.1,25.3,611.0,467.68,352.84
2018,6,3,8,30,848.0,95.0,2.1,26.0,658.0,524.26,396.23
2018,6,3,8,45,861.0,97.0,2.1,26.75,701.0,575.6,434.32
2018,6,3,9,0,874.0,99.0,2.1,27.5,744.0,626.7,470.92
2018,6,3,9,15,881.5,102.0,2.15,28.1,781.5,674.69,504.63
2018,6,3,9,30,889.0,105.0,2.2,28.7,819.0,721.5,535.83
2018,6,3,9,45,893.5,108.5,2.25,29.3,851.0,765.18,563.18
2018,6,3,10,0,898.0,112.0,2.3,29.9,883.0,807.06,588.94
2018,6,3,10,15,904.0,113.0,2.4,30.25,909.5,845.77,613.26
2018,6,3,10,30,910.0,114.0,2.5,30.6,936.0,882.4,636.06
2018,6,3,10,45,914.0,115.5,2.55,31.0,956.0,915.52,655.92
2018,6,3,11,0,918.0,117.0,2.6,31.4,976.0,946.12,674.06
2018,6,3,11,15,920.5,117.0,2.65,31.7,988.5,971.21,688.92
2018,6,3,11,30,923.0,117.0,2.7,32.0,1001.0,993.45,702.01
2018,6,3,11,45,924.0,116.5,2.75,32.3,1005.5,1010.81,712.08
2018,6,3,12,0,925.0,116.0,2.8,32.6,1010.0,1025.09,720.32
2018,6,3,12,15,923.5,117.0,2.85,32.65,1007.5,1035.26,726.84
2018,6,3,12,30,922.0,118.0,2.9,32.7,1005.0,1042.21,731.49
2018,6,3,12,45,919.5,118.0,3.0,32.7,995.0,1043.89,733.59
2018,6,3,13,0,917.0,118.0,3.1,32.7,985.0,1042.3,733.79
2018,6,3,13,15,914.0,116.5,3.1,32.55,968.0,1035.39,730.39
2018,6,3,13,30,911.0,115.0,3.1,32.4,951.0,1025.24,725.09
2018,6,3,13,45,906.0,114.5,3.15,32.25,927.5,1010.97,717.71
2018,6,3,14,0,901.0,114.0,3.2,32.1,904.0,993.64,708.44
2018,6,3,14,15,895.5,111.5,3.2,31.85,874.0,970.78,695.59
2018,6,3,14,30,890.0,109.0,3.2,31.6,844.0,945.07,680.91
2018,6,3,14,45,875.0,110.0,3.25,31.35,806.0,911.81,661.57
2018,6,3,15,0,860.0,111.0,3.3,31.1,768.0,876.53,640.73
2018,6,3,15,15,851.5,106.5,3.3,31.1,727.5,839.08,617.3
2018,6,3,15,30,843.0,102.0,3.3,31.1,687.0,799.63,592.32
2018,6,3,15,45,830.5,98.5,3.3,30.25,642.5,760.13,568.98
2018,6,3,16,0,818.0,95.0,3.3,29.4,598.0,715.3,541.43
2018,6,3,16,15,799.5,91.0,3.25,28.7,549.5,664.67,508.65
2018,6,3,16,30,781.0,87.0,3.2,28.0,501.0,613.71,473.57
2018,6,3,16,45,758.5,83.0,3.2,27.35,452.0,560.25,435.06
2018,6,3,17,0,736.0,79.0,3.2,26.7,403.0,507.37,395.62
2018,6,3,17,15,701.5,74.5,3.1,25.7,352.0,448.63,350.6
2018,6,3,17,30,667.0,70.0,3.0,24.7,301.0,393.27,306.53
2018,6,3,17,45,618.5,64.5,2.9,23.7,251.5,332.65,256.91
2018,6,3,18,0,570.0,59.0,2.8,22.7,202.0,276.38,209.29
2018,6,3,18,15,498.0,51.5,2.7,21.7,156.0,215.39,157.45
2018,6,3,18,30,426.0,44.0,2.6,20.7,110.0,161.79,111.51
2018,6,3,18,45,314.5,34.0,2.55,19.7,73.5,105.44,64.89
2018,6,3,19,0,203.0,24.0,2.5,18.7,37.0,57.93,10.64
2018,6,3,19,15,106.0,13.0,2.5,18.15,19.5,22.75,0.0
2018,6,3,19,30,9.0,2.0,2.5,17.6,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.45,17.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,2.65,13.45,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,2.8,13.6,16.0,12.78,0.0
2018,6,4,5,15,234.5,24.5,2.9,14.05,48.0,19.41,6.43
2018,6,4,5,30,366.0,36.0,3.0,14.5,80.0,27.67,17.95
2018,6,4,5,45,453.5,43.0,3.05,14.95,123.0,31.2,21.75
2018,6,4,6,0,541.0,50.0,3.1,15.4,166.0,34.58,25.04
2018,6,4,6,15,597.5,56.0,3.2,16.1,215.0,59.04,31.13
2018,6,4,6,30,654.0,62.0,3.3,16.8,264.0,102.86,54.93
2018,6,4,6,45,694.0,66.0,3.4,17.45,315.0,151.68,90.93
2018,6,4,7,0,734.0,70.0,3.5,18.1,366.0,201.99,132.52
2018,6,4,7,15,762.0,73.0,3.6,18.65,417.0,252.68,177.02
2018,6,4,7,30,790.0,76.0,3.7,19.2,468.0,306.14,224.24
2018,6,4,7,45,810.5,79.5,3.8,19.75,517.5,359.92,271.41
2018,6,4,8,0,831.0,83.0,3.9,20.3,567.0,418.24,321.01
2018,6,4,8,15,847.5,85.0,3.9,20.75,614.0,471.35,365.37
2018,6,4,8,30,864.0,87.0,3.9,21.2,661.0,525.03,408.82
2018,6,4,8,45,876.0,90.0,3.95,21.65,704.5,577.44,450.07
2018,6,4,9,0,888.0,93.0,4.0,22.1,748.0,629.51,489.85
2018,6,4,9,15,893.5,97.0,4.0,22.4,785.5,677.72,525.8
2018,6,4,9,30,899.0,101.0,4.0,22.7,823.0,724.57,558.89
2018,6,4,9,45,900.5,106.5,4.05,22.95,854.5,768.33,588.54
2018,6,4,10,0,902.0,112.0,4.1,23.2,886.0,810.04,616.44
2018,6,4,10,15,908.0,113.0,4.1,23.35,913.0,848.89,642.12
2018,6,4,10,30,914.0,114.0,4.1,23.5,940.0,885.66,666.15
2018,6,4,10,45,919.0,115.0,4.1,23.6,960.5,919.29,688.02
2018,6,4,11,0,924.0,116.0,4.1,23.7,981.0,950.45,708.1
2018,6,4,11,15,928.0,116.0,4.15,23.7,995.0,977.08,725.66
2018,6,4,11,30,932.0,116.0,4.2,23.7,1009.0,1000.91,741.38
2018,6,4,11,45,934.0,115.5,4.25,23.75,1014.5,1019.41,753.46
2018,6,4,12,0,936.0,115.0,4.3,23.8,1020.0,1034.83,763.61
2018,6,4,12,15,935.5,115.0,4.35,23.7,1017.5,1045.12,770.93
2018,6,4,12,30,935.0,115.0,4.4,23.6,1015.0,1052.16,776.25
2018,6,4,12,45,933.0,114.5,4.45,23.5,1005.0,1053.9,778.21
2018,6,4,13,0,931.0,114.0,4.5,23.4,995.0,1052.31,778.04
2018,6,4,13,15,928.5,113.0,4.5,23.2,978.5,1046.38,775.23
2018,6,4,13,30,926.0,112.0,4.5,23.0,962.0,1037.16,770.36
2018,6,4,13,45,922.0,110.0,4.55,22.85,938.0,1022.17,762.07
2018,6,4,14,0,918.0,108.0,4.6,22.7,914.0,1004.03,751.71
2018,6,4,14,15,911.0,107.0,4.6,22.45,883.5,981.04,737.97
2018,6,4,14,30,904.0,106.0,4.6,22.2,853.0,955.23,722.3
2018,6,4,14,45,895.5,103.5,4.6,21.9,816.5,923.81,702.85
2018,6,4,15,0,887.0,101.0,4.6,21.6,780.0,889.94,681.58
2018,6,4,15,15,875.0,99.5,4.6,21.6,738.5,851.94,656.42
2018,6,4,15,30,863.0,98.0,4.6,21.6,697.0,812.12,629.78
2018,6,4,15,45,847.5,95.5,4.55,20.9,651.5,766.89,600.34
2018,6,4,16,0,832.0,93.0,4.5,20.2,606.0,724.07,572.2
2018,6,4,16,15,812.0,90.0,4.45,19.7,557.0,672.95,536.91
2018,6,4,16,30,792.0,87.0,4.4,19.2,508.0,621.61,499.49
2018,6,4,16,45,765.5,84.0,4.35,18.75,457.5,566.33,457.19
2018,6,4,17,0,739.0,81.0,4.3,18.3,407.0,511.97,414.36
2018,6,4,17,15,703.5,77.0,4.2,17.7,356.0,454.2,367.59
2018,6,4,17,30,668.0,73.0,4.1,17.1,305.0,397.79,320.52
2018,6,4,17,45,615.5,67.5,4.05,16.5,254.5,335.42,267.39
2018,6,4,18,0,563.0,62.0,4.0,15.9,204.0,277.79,216.87
2018,6,4,18,15,484.5,54.5,3.85,15.4,157.5,215.05,161.9
2018,6,4,18,30,406.0,47.0,3.7,14.9,111.0,160.36,113.88
2018,6,4,18,45,289.0,36.5,3.6,14.35,74.0,103.23,65.86
2018,6,4,19,0,172.0,26.0,3.5,13.8,37.0,55.87,13.42
2018,6,4,19,15,89.5,14.0,3.45,13.6,19.5,22.31,0.0
2018,6,4,19,30,7.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.4,13.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.35,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.5,12.0,15.0,12.78,0.0
2018,6,5,5,15,162.5,29.0,3.6,12.3,46.0,22.84,8.88
2018,6,5,5,30,268.0,45.0,3.7,12.6,77.0,34.83,24.25
2018,6,5,5,45,358.0,56.0,3.8,12.85,120.0,42.14,31.6
2018,6,5,6,0,448.0,67.0,3.9,13.1,163.0,49.9,38.94
2018,6,5,6,15,506.0,75.5,3.9,13.35,211.0,73.22,45.52
2018,6,5,6,30,564.0,84.0,3.9,13.6,259.0,114.28,68.9
2018,6,5,6,45,604.0,92.5,3.9,13.9,310.0,159.41,102.62
2018,6,5,7,0,644.0,101.0,3.9,14.2,361.0,209.06,143.95
2018,6,5,7,15,679.0,106.0,3.9,14.65,413.0,258.68,187.3
2018,6,5,7,30,714.0,111.0,3.9,15.1,465.0,311.92,234.13
2018,6,5,7,45,742.0,114.0,3.9,15.55,515.5,364.26,280.08
2018,6,5,8,0,770.0,117.0,3.9,16.0,566.0,418.98,327.06
2018,6,5,8,15,783.0,121.5,3.85,16.5,610.5,472.62,371.91
2018,6,5,8,30,796.0,126.0,3.8,17.0,655.0,524.04,413.72
2018,6,5,8,45,771.5,143.5,3.8,17.5,683.5,566.8,447.4
2018,6,5,9,0,747.0,161.0,3.8,18.0,712.0,604.32,475.96
2018,6,5,9,15,799.0,147.0,3.8,18.45,764.5,661.93,519.72
2018,6,5,9,30,851.0,133.0,3.8,18.9,817.0,720.64,563.25
2018,6,5,9,45,876.5,126.5,3.75,19.3,856.0,769.4,596.44
2018,6,5,10,0,902.0,120.0,3.7,19.7,895.0,817.5,628.31
2018,6,5,10,15,919.5,114.5,3.7,20.05,925.5,859.51,655.79
2018,6,5,10,30,937.0,109.0,3.7,20.4,956.0,900.11,682.01
2018,6,5,10,45,888.0,142.0,3.7,20.75,958.5,917.97,692.41
2018,6,5,11,0,839.0,175.0,3.7,21.1,961.0,933.9,701.68
2018,6,5,11,15,860.0,165.5,3.7,21.25,980.5,965.76,722.32
2018,6,5,11,30,881.0,156.0,3.7,21.4,1000.0,991.41,738.56
2018,6,5,11,45,920.5,132.0,3.75,21.55,1018.0,1022.56,758.84
2018,6,5,12,0,960.0,108.0,3.8,21.7,1036.0,1051.29,777.42
2018,6,5,12,15,954.5,111.0,3.85,21.6,1032.0,1059.89,783.54
2018,6,5,12,30,949.0,114.0,3.9,21.5,1028.0,1065.12,787.71
2018,6,5,12,45,940.5,118.0,3.95,21.45,1016.5,1065.01,788.35
2018,6,5,13,0,932.0,122.0,4.0,21.4,1005.0,1061.56,786.95
2018,6,5,13,15,930.0,120.5,4.05,21.2,988.5,1055.72,784.54
2018,6,5,13,30,928.0,119.0,4.1,21.0,972.0,1046.56,780.04
2018,6,5,13,45,924.5,117.0,4.1,20.8,948.0,1032.13,771.79
2018,6,5,14,0,921.0,115.0,4.1,20.6,924.0,1014.53,761.51
2018,6,5,14,15,914.0,112.5,4.1,20.35,892.5,990.0,746.72
2018,6,5,14,30,907.0,110.0,4.1,20.1,861.0,962.62,730.01
2018,6,5,14,45,900.0,107.0,4.1,19.8,824.5,932.01,711.14
2018,6,5,15,0,893.0,104.0,4.1,19.5,788.0,898.88,690.4
2018,6,5,15,15,881.5,102.0,4.1,19.5,746.5,860.64,665.12
2018,6,5,15,30,870.0,100.0,4.1,19.5,705.0,820.52,638.32
2018,6,5,15,45,856.5,96.5,4.05,18.95,659.5,775.57,608.82
2018,6,5,16,0,843.0,93.0,4.0,18.4,614.0,732.83,580.51
2018,6,5,16,15,825.0,89.5,3.95,18.05,565.0,682.15,545.35
2018,6,5,16,30,807.0,86.0,3.9,17.7,516.0,631.04,508.09
2018,6,5,16,45,782.0,82.5,3.85,17.4,465.0,575.49,465.44
2018,6,5,17,0,757.0,79.0,3.8,17.1,414.0,520.69,422.13
2018,6,5,17,15,720.5,75.0,3.7,16.55,362.0,460.45,373.46
2018,6,5,17,30,684.0,71.0,3.6,16.0,310.0,403.75,326.07
2018,6,5,17,45,631.5,66.0,3.55,15.5,259.0,341.1,272.56
2018,6,5,18,0,579.0,61.0,3.5,15.0,208.0,283.17,221.61
2018,6,5,18,15,500.0,54.5,3.35,14.5,161.5,220.44,166.49
2018,6,5,18,30,421.0,48.0,3.2,14.0,115.0,165.73,118.26
2018,6,5,18,45,303.5,38.0,3.05,13.5,77.5,108.0,69.56
2018,6,5,19,0,186.0,28.0,2.9,13.0,40.0,60.49,17.42
2018,6,5,19,15,97.0,15.0,2.95,12.85,21.0,24.13,0.0
2018,6,5,19,30,8.0,2.0,3.0,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.05,12.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,1.0,4.0,3.35,12.4,4.0,0.0,0.0
2018,6,6,5,0,2.0,8.0,3.4,12.5,8.0,7.86,0.0
2018,6,6,5,15,21.0,21.5,3.45,12.7,24.0,20.31,7.43
2018,6,6,5,30,40.0,35.0,3.5,12.9,40.0,30.92,20.89
2018,6,6,5,45,74.5,53.5,3.5,13.05,67.5,46.05,35.02
2018,6,6,6,0,109.0,72.0,3.5,13.2,95.0,60.77,48.57
2018,6,6,6,15,111.5,91.0,3.55,13.5,120.0,80.93,60.89
2018,6,6,6,30,114.0,110.0,3.6,13.8,145.0,104.92,79.06
2018,6,6,6,45,133.0,131.5,3.6,14.05,180.0,133.76,101.78
2018,6,6,7,0,152.0,153.0,3.6,14.3,215.0,164.97,127.05
2018,6,6,7,15,175.0,155.0,3.6,14.65,235.0,183.16,141.82
2018,6,6,7,30,198.0,157.0,3.6,15.0,255.0,199.75,155.7
2018,6,6,7,45,305.0,183.0,3.65,15.3,352.0,273.14,214.33
2018,6,6,8,0,412.0,209.0,3.7,15.6,449.0,355.28,279.93
2018,6,6,8,15,398.5,233.0,3.7,16.05,481.0,394.11,311.48
2018,6,6,8,30,385.0,257.0,3.7,16.5,513.0,433.28,342.37
2018,6,6,8,45,443.0,254.0,3.75,16.95,567.0,482.43,380.98
2018,6,6,9,0,501.0,251.0,3.8,17.4,621.0,538.26,424.12
2018,6,6,9,15,665.5,194.5,3.8,17.75,713.0,617.95,486.65
2018,6,6,9,30,830.0,138.0,3.8,18.1,805.0,710.6,557.6
2018,6,6,9,45,836.5,141.0,3.85,18.45,836.5,753.5,587.35
2018,6,6,10,0,843.0,144.0,3.9,18.8,868.0,794.93,615.38
2018,6,6,10,15,850.5,145.5,3.95,19.0,895.0,832.77,640.95
2018,6,6,10,30,858.0,147.0,4.0,19.2,922.0,869.53,665.59
2018,6,6,10,45,841.5,159.5,4.05,19.4,933.5,896.45,683.23
2018,6,6,11,0,825.0,172.0,4.1,19.6,945.0,918.17,697.3
2018,6,6,11,15,850.5,159.5,4.15,19.75,966.0,950.89,719.11
2018,6,6,11,30,876.0,147.0,4.2,19.9,987.0,977.87,736.86
2018,6,6,11,45,877.5,147.5,4.25,20.05,992.5,996.1,748.7
2018,6,6,12,0,879.0,148.0,4.3,20.2,998.0,1011.45,758.71
2018,6,6,12,15,872.5,151.5,4.35,20.15,994.0,1018.9,764.08
2018,6,6,12,30,866.0,155.0,4.4,20.1,990.0,1023.26,767.54
2018,6,6,12,45,856.0,159.5,4.4,20.05,978.0,1022.04,767.07
2018,6,6,13,0,846.0,164.0,4.4,20.0,966.0,1024.21,769.04
2018,6,6,13,15,842.5,163.0,4.4,19.95,949.5,1018.03,765.47
2018,6,6,13,30,839.0,162.0,4.4,19.9,933.0,1008.8,759.93
2018,6,6,13,45,833.0,160.0,4.4,19.8,909.0,993.09,750.33
2018,6,6,14,0,827.0,158.0,4.4,19.7,885.0,974.53,738.88
2018,6,6,14,15,818.5,156.0,4.35,19.55,855.0,950.84,723.8
2018,6,6,14,30,810.0,154.0,4.3,19.4,825.0,924.64,707.01
2018,6,6,14,45,799.5,152.0,4.3,19.25,790.0,894.26,687.51
2018,6,6,15,0,789.0,150.0,4.3,19.1,755.0,861.78,666.45
2018,6,6,15,15,775.0,146.5,4.3,19.1,714.0,822.84,640.26
2018,6,6,15,30,761.0,143.0,4.3,19.1,673.0,784.97,614.64
2018,6,6,15,45,741.5,139.5,4.3,18.6,628.0,738.98,583.92
2018,6,6,16,0,722.0,136.0,4.3,18.1,583.0,692.39,552.12
2018,6,6,16,15,695.5,132.0,4.25,17.7,534.0,640.03,513.68
2018,6,6,16,30,669.0,128.0,4.2,17.3,485.0,588.19,474.78
2018,6,6,16,45,630.0,123.0,4.2,16.95,433.0,528.44,428.72
2018,6,6,17,0,591.0,118.0,4.2,16.6,381.0,470.96,383.28
2018,6,6,17,15,544.0,111.0,4.1,16.1,329.5,409.82,333.77
2018,6,6,17,30,497.0,104.0,4.0,15.6,278.0,350.41,284.48
2018,6,6,17,45,447.0,94.5,3.95,15.15,232.5,293.71,236.25
2018,6,6,18,0,397.0,85.0,3.9,14.7,187.0,241.75,191.0
2018,6,6,18,15,320.5,73.5,3.7,14.25,144.0,184.4,141.4
2018,6,6,18,30,244.0,62.0,3.5,13.8,101.0,135.11,98.99
2018,6,6,18,45,158.0,45.0,3.3,13.4,67.0,83.82,55.98
2018,6,6,19,0,72.0,28.0,3.1,13.0,33.0,42.29,13.39
2018,6,6,19,15,36.5,14.5,3.1,12.9,17.0,17.83,0.0
2018,6,6,19,30,1.0,1.0,3.1,12.8,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.15,12.7,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.15,11.9,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.2,11.9,12.0,10.81,0.0
2018,6,7,5,15,84.5,30.0,3.3,12.15,39.5,24.84,10.55
2018,6,7,5,30,149.0,49.0,3.4,12.4,67.0,39.7,28.48
2018,6,7,5,45,224.0,64.5,3.5,12.65,105.5,51.53,39.9
2018,6,7,6,0,299.0,80.0,3.6,12.9,144.0,59.34,47.36
2018,6,7,6,15,279.5,94.0,3.65,13.3,166.5,84.77,60.37
2018,6,7,6,30,260.0,108.0,3.7,13.7,189.0,112.12,79.26
2018,6,7,6,45,220.0,129.5,3.75,14.15,206.5,140.59,103.63
2018,6,7,7,0,180.0,151.0,3.8,14.6,224.0,168.82,128.99
2018,6,7,7,15,158.0,175.5,3.8,15.1,246.0,196.01,152.64
2018,6,7,7,30,136.0,200.0,3.8,15.6,268.0,221.08,174.03
2018,6,7,7,45,145.5,223.5,3.8,16.05,302.5,254.38,200.89
2018,6,7,8,0,155.0,247.0,3.8,16.5,337.0,288.8,228.26
2018,6,7,8,15,345.0,228.5,3.75,16.95,451.5,367.64,290.2
2018,6,7,8,30,535.0,210.0,3.7,17.4,566.0,465.42,367.04
2018,6,7,8,45,649.0,184.5,3.65,17.85,644.0,533.91,420.72
2018,6,7,9,0,763.0,159.0,3.6,18.3,722.0,611.81,480.76
2018,6,7,9,15,785.5,157.0,3.65,18.7,763.0,662.19,518.51
2018,6,7,9,30,808.0,155.0,3.7,19.1,804.0,711.22,554.62
2018,6,7,9,45,830.5,149.5,3.7,19.5,840.5,756.99,586.92
2018,6,7,10,0,853.0,144.0,3.7,19.9,877.0,802.46,617.26
2018,6,7,10,15,860.0,146.0,3.8,20.15,904.5,840.74,642.99
2018,6,7,10,30,867.0,148.0,3.9,20.4,932.0,877.88,667.8
2018,6,7,10,45,872.5,149.0,4.0,20.65,952.5,910.71,689.49
2018,6,7,11,0,878.0,150.0,4.1,20.9,973.0,941.24,709.56
2018,6,7,11,15,881.5,150.5,4.15,21.0,986.5,967.01,726.48
2018,6,7,11,30,885.0,151.0,4.2,21.1,1000.0,990.12,741.63
2018,6,7,11,45,887.0,151.0,4.25,21.15,1005.5,1008.55,753.83
2018,6,7,12,0,889.0,151.0,4.3,21.2,1011.0,1024.09,764.19
2018,6,7,12,15,888.5,151.0,4.3,21.3,1009.0,1034.19,770.56
2018,6,7,12,30,888.0,151.0,4.3,21.4,1007.0,1041.23,775.01
2018,6,7,12,45,886.0,151.0,4.25,21.45,998.0,1043.65,776.34
2018,6,7,13,0,884.0,151.0,4.2,21.5,989.0,1042.92,775.73
2018,6,7,13,15,881.5,149.0,4.2,21.55,972.5,1036.52,771.79
2018,6,7,13,30,879.0,147.0,4.2,21.6,956.0,1026.98,765.9
2018,6,7,13,45,875.5,144.0,4.2,21.6,932.5,1012.33,756.85
2018,6,7,14,0,872.0,141.0,4.2,21.6,909.0,994.64,745.87
2018,6,7,14,15,867.5,138.5,4.15,21.55,880.5,973.58,732.52
2018,6,7,14,30,863.0,136.0,4.1,21.5,852.0,949.73,717.33
2018,6,7,14,45,855.0,132.5,4.1,21.45,816.0,924.15,701.25
2018,6,7,15,0,847.0,129.0,4.1,21.4,780.0,890.8,679.75
2018,6,7,15,15,834.0,126.5,4.1,21.4,738.5,852.09,654.25
2018,6,7,15,30,821.0,124.0,4.1,21.4,697.0,811.67,627.36
2018,6,7,15,45,807.0,119.5,4.0,20.85,652.0,766.86,597.91
2018,6,7,16,0,793.0,115.0,3.9,20.3,607.0,720.89,567.19
2018,6,7,16,15,776.0,109.5,3.85,19.85,558.5,670.82,532.65
2018,6,7,16,30,759.0,104.0,3.8,19.4,510.0,620.31,495.64
2018,6,7,16,45,734.0,98.5,3.7,18.95,459.5,566.24,454.62
2018,6,7,17,0,709.0,93.0,3.6,18.5,409.0,511.46,411.93
2018,6,7,17,15,672.5,88.0,3.5,17.95,358.0,452.41,364.68
2018,6,7,17,30,636.0,83.0,3.4,17.4,307.0,395.87,318.0
2018,6,7,17,45,585.5,75.5,3.3,16.8,256.5,333.63,265.52
2018,6,7,18,0,535.0,68.0,3.2,16.2,206.0,275.95,215.48
2018,6,7,18,15,458.5,60.0,3.0,15.6,160.0,214.47,162.05
2018,6,7,18,30,382.0,52.0,2.8,15.0,114.0,160.75,115.22
2018,6,7,18,45,273.0,40.5,2.6,14.4,77.0,104.96,68.48
2018,6,7,19,0,164.0,29.0,2.4,13.8,40.0,59.06,20.92
2018,6,7,19,15,85.0,15.5,2.35,13.45,21.0,23.68,0.0
2018,6,7,19,30,6.0,2.0,2.3,13.1,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.25,12.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.5,7.0,2.25,11.75,8.0,0.0,0.0
2018,6,8,5,0,77.0,14.0,2.4,12.1,16.0,13.76,0.0
2018,6,8,5,15,184.5,27.5,2.55,12.7,46.0,21.53,8.49
2018,6,8,5,30,292.0,41.0,2.7,13.3,76.0,31.46,21.35
2018,6,8,5,45,374.0,51.5,2.85,13.85,118.0,38.98,28.72
2018,6,8,6,0,456.0,62.0,3.0,14.4,160.0,45.08,34.48
2018,6,8,6,15,514.5,70.0,3.0,14.9,208.0,68.66,41.09
2018,6,8,6,30,573.0,78.0,3.0,15.4,256.0,109.79,64.24
2018,6,8,6,45,615.0,84.0,3.0,15.9,306.0,153.44,96.32
2018,6,8,7,0,657.0,90.0,3.0,16.4,356.0,201.78,136.12
2018,6,8,7,15,689.0,94.5,3.0,17.05,406.5,250.82,178.65
2018,6,8,7,30,721.0,99.0,3.0,17.7,457.0,303.12,224.21
2018,6,8,7,45,745.0,103.0,3.0,18.3,506.5,357.77,271.32
2018,6,8,8,0,769.0,107.0,3.0,18.9,556.0,411.52,316.71
2018,6,8,8,15,788.0,110.5,3.0,19.45,603.0,464.25,360.18
2018,6,8,8,30,807.0,114.0,3.0,20.0,650.0,517.96,403.05
2018,6,8,8,45,821.5,116.5,3.05,20.55,693.0,568.94,442.73
2018,6,8,9,0,836.0,119.0,3.1,21.1,736.0,619.96,481.26
2018,6,8,9,15,845.5,121.5,3.15,21.6,773.5,667.52,516.27
2018,6,8,9,30,855.0,124.0,3.2,22.1,811.0,714.83,550.16
2018,6,8,9,45,862.5,126.0,3.25,22.55,843.5,757.98,578.85
2018,6,8,10,0,870.0,128.0,3.3,23.0,876.0,799.63,606.08
2018,6,8,10,15,876.0,129.5,3.35,23.4,902.0,837.9,630.78
2018,6,8,10,30,882.0,131.0,3.4,23.8,928.0,874.19,653.92
2018,6,8,10,45,887.0,131.0,3.45,24.2,947.5,906.01,673.86
2018,6,8,11,0,892.0,131.0,3.5,24.6,967.0,935.46,692.11
2018,6,8,11,15,895.0,131.0,3.55,25.0,979.5,960.54,707.4
2018,6,8,11,30,898.0,131.0,3.6,25.4,992.0,982.89,720.88
2018,6,8,11,45,900.5,130.0,3.65,25.75,997.5,1000.96,731.71
2018,6,8,12,0,903.0,129.0,3.7,26.1,1003.0,1016.1,740.7
2018,6,8,12,15,900.5,129.5,3.75,26.25,999.5,1024.77,746.15
2018,6,8,12,30,898.0,130.0,3.8,26.4,996.0,1030.3,749.7
2018,6,8,12,45,893.5,131.0,3.9,26.55,986.0,1031.16,750.68
2018,6,8,13,0,889.0,132.0,4.0,26.7,976.0,1028.86,749.72
2018,6,8,13,15,886.5,130.5,4.05,26.6,959.5,1022.86,746.89
2018,6,8,13,30,884.0,129.0,4.1,26.5,943.0,1013.7,742.11
2018,6,8,13,45,879.0,127.0,4.15,26.45,919.0,998.47,733.27
2018,6,8,14,0,874.0,125.0,4.2,26.4,895.0,980.26,722.54
2018,6,8,14,15,868.5,122.5,4.25,26.2,865.5,958.17,709.67
2018,6,8,14,30,863.0,120.0,4.3,26.0,836.0,933.32,694.93
2018,6,8,14,45,855.5,117.0,4.35,25.8,801.0,903.52,676.75
2018,6,8,15,0,848.0,114.0,4.4,25.6,766.0,871.34,656.84
2018,6,8,15,15,835.5,111.5,4.4,25.6,725.0,833.24,631.92
2018,6,8,15,30,823.0,109.0,4.4,25.6,684.0,797.59,608.56
2018,6,8,15,45,810.0,105.0,4.4,24.9,640.0,754.06,580.96
2018,6,8,16,0,797.0,101.0,4.4,24.2,596.0,709.3,551.99
2018,6,8,16,15,781.5,96.0,4.35,23.7,549.0,660.7,519.06
2018,6,8,16,30,766.0,91.0,4.3,23.2,502.0,611.55,483.75
2018,6,8,16,45,743.0,86.0,4.25,22.7,452.5,557.48,443.26
2018,6,8,17,0,720.0,81.0,4.2,22.2,403.0,504.05,402.05
2018,6,8,17,15,688.0,76.0,4.0,21.5,353.0,447.88,357.4
2018,6,8,17,30,656.0,71.0,3.8,20.8,303.0,392.78,312.23
2018,6,8,17,45,611.5,65.0,3.65,20.1,254.5,333.73,262.65
2018,6,8,18,0,567.0,59.0,3.5,19.4,206.0,278.62,214.93
2018,6,8,18,15,500.5,52.0,3.25,18.7,161.0,219.74,163.72
2018,6,8,18,30,434.0,45.0,3.0,18.0,116.0,167.62,118.04
2018,6,8,18,45,332.5,35.5,2.75,17.3,79.0,112.73,71.86
2018,6,8,19,0,231.0,26.0,2.5,16.6,42.0,66.51,24.26
2018,6,8,19,15,122.5,14.0,2.45,16.2,22.0,26.07,0.0
2018,6,8,19,30,14.0,2.0,2.4,15.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.4,15.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,2.0,3.5,2.5,13.85,3.5,0.0,0.0
2018,6,9,5,0,4.0,7.0,2.7,14.0,7.0,6.88,0.0
2018,6,9,5,15,2.0,13.5,2.9,14.25,13.5,13.02,2.91
2018,6,9,5,30,0.0,20.0,3.1,14.5,20.0,19.3,10.86
2018,6,9,5,45,0.0,31.0,3.3,14.8,31.0,29.93,20.67
2018,6,9,6,0,0.0,42.0,3.5,15.1,42.0,40.57,30.38
2018,6,9,6,15,0.0,54.0,3.6,15.45,54.0,52.18,38.71
2018,6,9,6,30,0.0,66.0,3.7,15.8,66.0,63.61,48.36
2018,6,9,6,45,23.5,100.5,3.8,16.1,110.0,96.26,74.6
2018,6,9,7,0,47.0,135.0,3.9,16.4,154.0,132.88,103.85
2018,6,9,7,15,190.5,158.0,3.9,16.55,250.5,185.77,142.51
2018,6,9,7,30,334.0,181.0,3.9,16.7,347.0,261.51,201.3
2018,6,9,7,45,391.0,189.5,3.9,16.9,403.0,306.24,237.96
2018,6,9,8,0,448.0,198.0,3.9,17.1,459.0,359.87,281.77
2018,6,9,8,15,446.0,217.5,3.9,17.3,495.5,401.71,316.14
2018,6,9,8,30,444.0,237.0,3.9,17.5,532.0,443.01,349.21
2018,6,9,8,45,467.0,246.5,3.9,17.7,575.0,488.57,385.01
2018,6,9,9,0,490.0,256.0,3.9,17.9,618.0,535.65,421.28
2018,6,9,9,15,486.0,274.0,4.0,18.3,648.5,574.28,449.98
2018,6,9,9,30,482.0,292.0,4.1,18.7,679.0,611.78,477.25
2018,6,9,9,45,458.0,315.5,4.15,19.1,695.5,638.48,495.52
2018,6,9,10,0,434.0,339.0,4.2,19.5,712.0,662.44,511.44
2018,6,9,10,15,451.5,347.5,4.3,19.85,746.0,703.25,540.53
2018,6,9,10,30,469.0,356.0,4.4,20.2,780.0,744.15,569.43
2018,6,9,10,45,532.5,336.5,4.5,20.6,828.0,798.29,608.86
2018,6,9,11,0,596.0,317.0,4.6,21.0,876.0,854.13,648.96
2018,6,9,11,15,537.0,349.5,4.65,21.2,858.5,848.47,642.43
2018,6,9,11,30,478.0,382.0,4.7,21.4,841.0,838.67,633.33
2018,6,9,11,45,488.5,384.0,4.8,21.6,855.0,862.38,650.14
2018,6,9,12,0,499.0,386.0,4.9,21.8,869.0,884.71,665.77
2018,6,9,12,15,376.5,425.0,5.0,21.75,789.0,806.58,608.23
2018,6,9,12,30,254.0,464.0,5.1,21.7,709.0,729.32,550.49
2018,6,9,12,45,346.0,429.5,5.15,21.65,760.0,789.69,597.52
2018,6,9,13,0,438.0,395.0,5.2,21.6,811.0,854.27,646.29
2018,6,9,13,15,533.0,343.5,5.2,21.45,841.0,897.33,680.26
2018,6,9,13,30,628.0,292.0,5.2,21.3,871.0,937.55,712.18
2018,6,9,13,45,604.0,293.5,5.2,21.15,838.5,910.34,693.43
2018,6,9,14,0,580.0,295.0,5.2,21.0,806.0,880.37,673.07
2018,6,9,14,15,573.0,285.0,5.2,20.85,775.5,854.27,655.97
2018,6,9,14,30,566.0,275.0,5.2,20.7,745.0,826.32,637.42
2018,6,9,14,45,506.0,282.0,5.2,20.5,688.5,766.48,594.33
2018,6,9,15,0,446.0,289.0,5.2,20.3,632.0,707.87,551.65
2018,6,9,15,15,443.5,272.5,5.2,20.3,598.5,675.45,529.09
2018,6,9,15,30,441.0,256.0,5.2,20.3,565.0,641.71,505.18
2018,6,9,15,45,463.0,229.5,5.2,19.75,535.0,615.37,488.28
2018,6,9,16,0,485.0,203.0,5.2,19.2,505.0,585.96,468.6
2018,6,9,16,15,471.5,189.0,5.15,18.85,463.0,541.83,435.78
2018,6,9,16,30,458.0,175.0,5.1,18.5,421.0,497.67,402.32
2018,6,9,16,45,446.5,158.5,5.05,18.15,379.0,452.22,367.19
2018,6,9,17,0,435.0,142.0,5.0,17.8,337.0,406.92,331.32
2018,6,9,17,15,421.5,125.5,4.85,17.35,295.5,360.88,293.9
2018,6,9,17,30,408.0,109.0,4.7,16.9,254.0,315.52,256.01
2018,6,9,17,45,370.0,95.0,4.55,16.45,210.5,263.42,211.7
2018,6,9,18,0,332.0,81.0,4.4,16.0,167.0,214.88,169.56
2018,6,9,18,15,305.0,66.0,4.25,15.5,132.0,172.44,131.77
2018,6,9,18,30,278.0,51.0,4.1,15.0,97.0,132.75,96.01
2018,6,9,18,45,203.0,39.0,3.9,14.5,66.5,89.4,59.06
2018,6,9,19,0,128.0,27.0,3.7,14.0,36.0,52.08,20.7
2018,6,9,19,15,67.0,14.5,3.55,13.7,19.0,21.07,0.0
2018,6,9,19,30,6.0,2.0,3.4,13.4,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.3,13.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,4,45,29.0,7.0,2.0,10.8,8.0,0.0,0.0
2018,6,10,5,0,58.0,14.0,2.1,11.1,16.0,13.76,0.0
2018,6,10,5,15,137.0,27.5,2.25,11.7,41.5,21.5,8.69
2018,6,10,5,30,216.0,41.0,2.4,12.3,67.0,31.41,21.43
2018,6,10,5,45,280.0,53.5,2.55,12.85,103.5,40.02,29.76
2018,6,10,6,0,344.0,66.0,2.7,13.4,140.0,48.19,37.39
2018,6,10,6,15,405.0,76.5,2.75,14.15,186.0,70.77,45.51
2018,6,10,6,30,466.0,87.0,2.8,14.9,232.0,108.66,67.71
2018,6,10,6,45,483.0,100.0,2.9,15.6,274.0,149.14,98.61
2018,6,10,7,0,500.0,113.0,3.0,16.3,316.0,191.64,134.06
2018,6,10,7,15,511.0,128.5,3.1,17.0,359.5,236.7,172.98
2018,6,10,7,30,522.0,144.0,3.2,17.7,403.0,282.96,212.87
2018,6,10,7,45,545.5,153.5,3.25,18.35,449.0,329.44,252.2
2018,6,10,8,0,569.0,163.0,3.3,19.0,495.0,377.88,292.35
2018,6,10,8,15,573.0,176.5,3.3,19.55,534.5,423.07,329.19
2018,6,10,8,30,577.0,190.0,3.3,20.1,574.0,468.1,364.79
2018,6,10,8,45,578.5,205.5,3.3,20.6,611.5,513.29,399.46
2018,6,10,9,0,580.0,221.0,3.3,21.1,649.0,557.82,432.63
2018,6,10,9,15,714.5,173.5,3.3,21.55,728.5,629.29,487.29
2018,6,10,9,30,849.0,126.0,3.3,22.0,808.0,711.96,548.86
2018,6,10,9,45,865.5,123.5,3.3,22.5,843.5,757.28,578.71
2018,6,10,10,0,882.0,121.0,3.3,23.0,879.0,801.76,607.56
2018,6,10,10,15,888.0,121.5,3.3,23.35,905.0,839.49,631.71
2018,6,10,10,30,894.0,122.0,3.3,23.7,931.0,875.21,654.26
2018,6,10,10,45,899.0,122.5,3.3,24.05,951.0,907.86,674.56
2018,6,10,11,0,904.0,123.0,3.3,24.4,971.0,938.11,693.1
2018,6,10,11,15,907.0,123.0,3.35,24.6,983.5,963.49,709.08
2018,6,10,11,30,910.0,123.0,3.4,24.8,996.0,986.1,723.28
2018,6,10,11,45,912.0,122.0,3.45,25.0,1001.0,1003.91,734.36
2018,6,10,12,0,914.0,121.0,3.5,25.2,1006.0,1018.74,743.58
2018,6,10,12,15,914.5,120.0,3.6,25.25,1004.0,1029.02,750.76
2018,6,10,12,30,915.0,119.0,3.7,25.3,1002.0,1036.16,756.01
2018,6,10,12,45,914.5,116.5,3.8,25.35,992.0,1037.56,757.66
2018,6,10,13,0,914.0,114.0,3.9,25.4,982.0,1035.69,757.3
2018,6,10,13,15,911.0,113.0,3.95,25.3,965.5,1029.58,754.41
2018,6,10,13,30,908.0,112.0,4.0,25.2,949.0,1020.25,749.52
2018,6,10,13,45,903.0,110.5,4.1,25.1,925.0,1005.27,741.3
2018,6,10,14,0,898.0,109.0,4.2,25.0,901.0,987.24,731.09
2018,6,10,14,15,891.5,107.0,4.25,24.75,871.0,964.3,717.75
2018,6,10,14,30,885.0,105.0,4.3,24.5,841.0,938.59,702.51
2018,6,10,14,45,875.5,103.0,4.3,24.25,805.0,907.52,683.28
2018,6,10,15,0,866.0,101.0,4.3,24.0,769.0,874.13,662.35
2018,6,10,15,15,854.0,99.5,4.3,24.0,728.5,837.02,638.03
2018,6,10,15,30,842.0,98.0,4.3,24.0,688.0,798.14,612.29
2018,6,10,15,45,828.0,95.0,4.35,23.25,643.5,754.52,584.77
2018,6,10,16,0,814.0,92.0,4.4,22.5,599.0,713.21,558.42
2018,6,10,16,15,797.0,88.0,4.4,21.95,551.5,664.02,525.14
2018,6,10,16,30,780.0,84.0,4.4,21.4,504.0,614.38,489.89
2018,6,10,16,45,757.5,80.0,4.35,20.85,455.0,561.15,449.75
2018,6,10,17,0,735.0,76.0,4.3,20.3,406.0,508.48,408.83
2018,6,10,17,15,703.5,71.0,4.2,19.6,356.0,450.86,362.84
2018,6,10,17,30,672.0,66.0,4.1,18.9,306.0,395.24,316.96
2018,6,10,17,45,628.0,61.0,3.95,18.25,257.5,337.52,267.88
2018,6,10,18,0,584.0,56.0,3.8,17.6,209.0,282.83,219.99
2018,6,10,18,15,517.5,49.5,3.55,17.0,163.5,223.53,167.88
2018,6,10,18,30,451.0,43.0,3.3,16.4,118.0,170.99,121.35
2018,6,10,18,45,348.0,34.5,3.05,15.75,81.0,115.75,74.56
2018,6,10,19,0,245.0,26.0,2.8,15.1,44.0,69.67,28.45
2018,6,10,19,15,130.5,14.0,2.65,14.75,23.0,27.18,0.0
2018,6,10,19,30,16.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,55.0,7.5,1.8,12.3,9.0,0.0,0.0
2018,6,11,5,0,110.0,15.0,1.9,12.6,18.0,14.74,0.0
2018,6,11,5,15,233.0,26.0,1.95,13.2,49.0,20.74,8.15
2018,6,11,5,30,356.0,37.0,2.0,13.8,80.0,28.46,18.77
2018,6,11,5,45,441.5,44.0,2.1,14.35,122.5,31.95,22.51
2018,6,11,6,0,527.0,51.0,2.2,14.9,165.0,35.3,25.76
2018,6,11,6,15,582.0,56.5,2.2,15.6,212.5,59.11,31.48
2018,6,11,6,30,637.0,62.0,2.2,16.3,260.0,101.36,54.43
2018,6,11,6,45,675.5,66.5,2.2,17.0,310.0,149.31,89.8
2018,6,11,7,0,714.0,71.0,2.2,17.7,360.0,198.56,130.35
2018,6,11,7,15,741.5,74.5,2.2,18.4,410.0,248.29,173.61
2018,6,11,7,30,769.0,78.0,2.2,19.1,460.0,300.76,219.38
2018,6,11,7,45,789.0,82.0,2.2,19.8,509.0,353.52,264.92
2018,6,11,8,0,809.0,86.0,2.2,20.5,558.0,407.8,310.42
2018,6,11,8,15,825.5,88.5,2.2,21.15,604.5,463.15,355.36
2018,6,11,8,30,842.0,91.0,2.2,21.8,651.0,516.08,397.03
2018,6,11,8,45,855.0,93.5,2.2,22.4,694.0,567.44,436.21
2018,6,11,9,0,868.0,96.0,2.2,23.0,737.0,618.6,473.94
2018,6,11,9,15,867.5,103.5,2.2,23.6,772.5,665.25,507.05
2018,6,11,9,30,867.0,111.0,2.2,24.2,808.0,710.09,537.49
2018,6,11,9,45,861.5,120.5,2.2,24.8,837.0,751.2,563.4
2018,6,11,10,0,856.0,130.0,2.2,25.4,866.0,789.83,587.22
2018,6,11,10,15,864.0,131.0,2.25,25.95,893.5,828.78,611.42
2018,6,11,10,30,872.0,132.0,2.3,26.5,921.0,865.92,634.14
2018,6,11,10,45,877.5,133.0,2.3,27.0,941.5,898.89,653.59
2018,6,11,11,0,883.0,134.0,2.3,27.5,962.0,929.56,671.39
2018,6,11,11,15,886.0,134.5,2.35,27.9,975.0,954.99,686.44
2018,6,11,11,30,889.0,135.0,2.4,28.3,988.0,977.73,699.8
2018,6,11,11,45,891.0,134.5,2.45,28.65,993.5,995.77,710.32
2018,6,11,12,0,893.0,134.0,2.5,29.0,999.0,1010.9,719.1
2018,6,11,12,15,896.5,131.5,2.6,29.25,998.5,1022.56,726.56
2018,6,11,12,30,900.0,129.0,2.7,29.5,998.0,1031.17,732.21
2018,6,11,12,45,904.0,125.0,2.75,29.7,991.0,1035.63,735.04
2018,6,11,13,0,908.0,121.0,2.8,29.9,984.0,1036.85,735.97
2018,6,11,13,15,904.5,120.5,2.9,29.95,967.5,1030.88,733.4
2018,6,11,13,30,901.0,120.0,3.0,30.0,951.0,1021.71,728.94
2018,6,11,13,45,896.5,119.0,3.1,30.0,928.5,1007.91,721.74
2018,6,11,14,0,892.0,118.0,3.2,30.0,906.0,991.07,712.63
2018,6,11,14,15,886.0,116.0,3.3,29.9,876.5,968.82,700.31
2018,6,11,14,30,880.0,114.0,3.4,29.8,847.0,943.78,686.12
2018,6,11,14,45,871.0,112.5,3.45,29.65,811.5,913.91,668.48
2018,6,11,15,0,862.0,111.0,3.5,29.5,776.0,881.7,649.16
2018,6,11,15,15,850.0,108.5,3.5,29.5,735.0,843.72,625.14
2018,6,11,15,30,838.0,106.0,3.5,29.5,694.0,803.97,599.72
2018,6,11,15,45,823.5,103.0,3.55,28.95,649.5,764.02,575.39
2018,6,11,16,0,809.0,100.0,3.6,28.4,605.0,718.83,546.89
2018,6,11,16,15,790.5,97.0,3.6,27.9,558.0,669.91,514.87
2018,6,11,16,30,772.0,94.0,3.6,27.4,511.0,620.65,480.64
2018,6,11,16,45,747.0,90.0,3.6,26.9,461.0,566.22,441.04
2018,6,11,17,0,722.0,86.0,3.6,26.4,411.0,513.74,401.63
2018,6,11,17,15,687.0,81.5,3.5,25.55,360.5,455.43,356.83
2018,6,11,17,30,652.0,77.0,3.4,24.7,310.0,399.48,312.33
2018,6,11,17,45,603.5,71.0,3.3,23.9,260.5,338.84,262.75
2018,6,11,18,0,555.0,65.0,3.2,23.1,211.0,282.52,215.23
2018,6,11,18,15,482.5,57.5,2.9,22.1,165.0,221.58,163.66
2018,6,11,18,30,410.0,50.0,2.6,21.1,119.0,167.99,117.94
2018,6,11,18,45,303.5,39.5,2.3,20.05,81.5,111.85,71.95
2018,6,11,19,0,197.0,29.0,2.0,19.0,44.0,65.62,28.03
2018,6,11,19,15,103.5,15.5,1.9,18.45,23.0,25.99,0.0
2018,6,11,19,30,10.0,2.0,1.8,17.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.7,17.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
