Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,14.74,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,20.23,7.74
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,27.49,17.8
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,31.51,21.94
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,35.31,25.56
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,59.53,31.25
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,102.83,54.42
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,151.53,89.86
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,201.71,130.63
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,252.28,173.89
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,305.62,219.5
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,358.75,264.27
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,416.59,311.15
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,469.95,353.86
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,523.86,395.54
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,575.36,434.04
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,626.54,471.04
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,675.24,505.67
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,723.0,537.55
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,767.39,565.73
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,810.15,592.47
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,849.47,616.65
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,886.63,639.18
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,919.22,658.7
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,949.21,676.46
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,975.56,692.4
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,998.99,706.51
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,1017.46,717.54
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,1032.79,726.7
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,1043.45,733.5
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,1050.82,738.39
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,1052.36,740.34
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,1050.57,740.35
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,1044.94,737.74
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,1036.02,733.19
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,1021.37,725.37
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,1003.58,715.63
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,981.34,703.31
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,956.27,689.15
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,926.14,671.83
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,893.56,652.77
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,855.52,628.95
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,815.55,603.64
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,772.48,577.36
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,728.11,549.73
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,682.48,520.36
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,632.83,486.9
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,578.5,447.84
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,524.72,407.91
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,467.05,364.14
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,411.36,320.23
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,351.92,271.79
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,295.5,224.24
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,234.51,172.52
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,180.44,126.0
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,122.8,78.35
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,75.01,32.7
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,31.4,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,14.74,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,20.74,8.11
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,28.47,18.7
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,32.43,22.84
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,36.19,26.46
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,60.21,31.8
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,106.83,57.65
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,152.8,91.08
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,203.26,132.63
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,255.12,177.82
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,309.82,225.65
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,363.72,272.37
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,422.34,321.42
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,476.0,365.31
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,530.18,408.08
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,582.22,447.8
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,633.95,485.93
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,682.95,521.28
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,730.58,553.6
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,774.8,582.05
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,817.06,608.79
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,855.93,632.83
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,892.62,655.14
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,924.73,674.58
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,954.22,692.22
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,980.52,708.55
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,1003.93,723.02
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,1022.87,734.83
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,1038.72,744.74
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,1048.94,751.07
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,1055.89,755.46
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,1057.03,756.53
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,1054.85,755.63
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,1048.85,753.3
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,1039.58,748.98
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,1025.11,741.21
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,1007.53,731.49
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,985.04,718.84
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,959.75,704.32
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,928.92,686.17
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,895.69,666.26
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,857.68,641.89
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,817.85,616.08
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,773.51,589.14
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,731.58,563.33
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,681.21,530.06
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,630.54,494.82
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,575.04,454.08
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,520.34,412.65
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,463.58,368.48
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,407.86,323.58
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,347.27,273.3
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,290.8,224.92
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,230.27,172.61
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,176.64,125.78
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,119.6,78.0
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,72.32,33.11
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,29.97,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,14.74,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,21.94,8.92
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,32.45,22.21
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,37.06,27.06
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,41.45,31.33
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,64.35,36.77
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,106.28,59.67
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,151.96,93.38
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,202.23,135.21
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,255.92,182.16
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,309.78,229.72
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,362.47,276.07
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,417.2,323.0
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,470.5,367.44
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,527.07,412.84
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,578.72,453.1
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,630.24,491.92
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,679.62,528.13
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,728.21,561.87
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,772.88,591.06
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,816.12,618.81
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,855.66,644.16
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,892.99,667.76
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,926.15,688.36
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,956.7,707.1
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,982.69,723.64
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,1005.71,738.27
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,1023.28,749.52
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,1037.69,758.81
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,1047.41,765.73
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,1053.87,770.68
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,1054.55,772.13
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,1051.94,771.56
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,1046.08,769.1
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,1037.0,764.65
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,1021.28,755.87
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,1002.54,745.16
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,980.38,731.76
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,955.46,716.52
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,924.52,697.54
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,891.2,676.83
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,853.26,651.94
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,817.69,628.55
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,772.85,599.69
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,726.8,569.5
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,677.81,535.87
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,628.25,500.14
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,574.35,459.56
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,520.98,418.19
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,462.88,371.88
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,407.86,326.54
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,348.47,276.34
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,292.91,227.93
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,231.81,174.74
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,177.69,127.16
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,120.76,79.17
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,73.72,34.71
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,30.53,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,14.74,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,22.36,9.13
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,32.28,22.02
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,37.55,27.44
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,41.46,31.28
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,64.3,36.93
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,106.17,59.82
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,150.81,92.63
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,199.94,133.44
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,252.36,179.27
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,304.84,225.67
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,356.98,271.55
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,411.07,317.99
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,463.64,362.28
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,519.4,407.67
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,570.18,447.84
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,620.77,486.67
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,667.99,522.23
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,714.04,555.57
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,757.1,584.79
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,798.34,612.39
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,836.82,637.92
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,873.27,661.81
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,905.72,683.04
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,935.73,702.53
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,961.28,719.51
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,984.07,734.68
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,1002.08,746.55
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,1017.09,756.51
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,1027.56,764.16
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,1034.9,769.85
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,1036.07,771.39
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,1034.03,771.06
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,1028.28,768.61
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,1019.37,764.14
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,1005.31,756.28
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,988.21,746.42
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,966.31,733.71
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,941.66,719.08
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,911.47,700.12
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,878.88,679.38
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,841.32,654.14
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,806.13,630.45
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,763.08,602.3
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,718.77,572.78
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,670.37,538.8
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,621.34,502.77
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,568.2,461.94
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,515.48,420.25
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,458.18,373.52
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,403.87,327.82
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,344.96,277.16
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,289.81,228.39
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,229.24,174.91
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,175.99,127.59
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,118.67,79.08
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,72.3,35.63
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,30.47,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,15.73,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,23.64,9.92
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,33.95,23.48
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,40.48,30.05
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,45.14,34.59
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,66.93,39.73
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,108.04,62.03
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,151.94,93.91
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,200.8,134.02
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,250.71,177.36
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,306.55,225.9
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,358.64,271.09
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,412.84,316.85
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,465.23,360.05
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,520.86,404.2
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,572.39,443.72
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,623.92,481.86
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,672.28,517.07
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,719.76,550.09
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,764.29,578.68
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,807.3,605.77
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,846.48,631.0
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,883.61,654.66
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,915.88,674.95
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,945.58,693.49
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,971.2,709.88
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,993.96,724.44
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,1012.3,736.47
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,1027.59,746.6
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,1037.77,754.26
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,1044.74,759.98
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,1046.97,762.72
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,1045.94,763.45
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,1040.14,761.61
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,1031.13,757.74
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,1016.48,750.32
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,998.79,740.9
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,975.75,728.52
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,949.99,714.58
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,919.38,696.72
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,886.51,677.04
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,849.21,652.31
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,814.24,629.09
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,770.62,602.39
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,725.89,574.21
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,676.76,540.43
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,627.42,504.45
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,572.51,462.86
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,519.94,421.82
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,460.93,374.31
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,404.53,327.5
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,342.37,274.82
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,285.07,224.94
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,223.9,171.47
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,169.97,124.21
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,113.27,76.67
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,67.22,34.5
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,28.12,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.93,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.91,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,13.51,3.17
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,22.2,13.38
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,34.77,25.0
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,47.17,36.36
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,66.85,51.18
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,87.34,68.15
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,125.01,96.38
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,169.49,130.17
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,209.89,160.3
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,264.29,202.89
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,297.76,231.68
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,328.07,256.92
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,372.95,292.28
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,420.61,329.12
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,422.9,330.08
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,419.42,325.97
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,411.91,318.74
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,400.67,308.34
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,479.31,367.42
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,564.53,429.3
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,681.72,517.38
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,812.3,610.98
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,867.91,645.08
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,923.47,679.18
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,949.34,694.55
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,972.62,708.53
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,991.27,719.41
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,1007.06,728.54
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,1017.95,735.06
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,1025.78,739.78
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,1029.01,742.28
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,1029.06,742.89
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,1022.93,739.54
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,1013.66,734.33
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,1000.81,726.92
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,984.95,717.65
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,963.27,705.19
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,938.87,690.97
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,908.63,672.67
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,876.11,652.74
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,838.83,629.05
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,803.99,606.86
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,760.54,579.12
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,715.91,550.15
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,667.51,518.19
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,618.74,484.0
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,564.42,444.01
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,512.1,404.3
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,454.66,359.76
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,399.51,315.52
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,339.76,266.31
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,284.19,219.08
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,224.38,168.03
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,171.57,122.51
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,116.07,76.43
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,71.66,35.87
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,29.8,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.93,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,12.78,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,21.12,8.0
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,31.48,21.25
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,36.09,26.05
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,40.49,30.27
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,66.47,46.99
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,89.1,69.45
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,120.26,91.42
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,166.6,125.77
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,213.46,155.62
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,292.86,214.7
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,344.76,258.12
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,403.03,305.63
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,454.08,347.06
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,506.14,388.03
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,555.81,425.91
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,605.61,462.71
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,654.31,497.89
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,700.41,530.39
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,742.66,558.61
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,783.29,585.18
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,813.56,604.16
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,839.12,619.94
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,834.96,614.98
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,821.92,601.89
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,843.47,616.08
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,863.35,628.81
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,903.37,657.26
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,944.26,685.9
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,978.74,708.71
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,1007.55,727.63
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,1012.88,731.51
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,1021.13,737.58
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,1005.32,728.23
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,993.27,721.57
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,989.89,720.75
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,988.6,721.33
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,966.71,708.41
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,942.05,693.8
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,912.39,675.95
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,880.34,656.4
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,843.61,632.87
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,805.07,607.92
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,766.65,583.98
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,722.94,555.91
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,674.08,523.23
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,624.75,488.68
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,571.37,449.29
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,518.66,409.24
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,461.56,364.84
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,405.54,319.86
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,345.62,270.39
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,289.76,222.84
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,229.83,171.6
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,176.7,125.65
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,120.88,79.22
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,75.09,37.67
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,31.62,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.91,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,11.8,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,19.84,7.02
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,29.58,19.61
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,28.88,19.75
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,28.62,19.82
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,47.83,31.83
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,59.92,45.26
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,92.4,72.08
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,125.44,98.89
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,173.48,132.15
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,249.52,189.73
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,312.84,237.72
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,405.12,309.97
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,460.67,355.03
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,513.93,397.09
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,565.05,436.21
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,616.08,473.92
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,664.52,508.89
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,712.08,541.45
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,756.23,569.43
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,798.86,595.89
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,838.23,620.48
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,875.52,643.44
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,909.14,663.91
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,940.3,682.65
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,966.52,699.13
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,989.91,713.84
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,1008.93,725.32
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,1024.89,734.94
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,1035.28,741.56
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,1042.42,746.27
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,1043.79,747.77
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,1041.9,747.33
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,1036.7,744.92
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,1028.27,740.55
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,1014.17,732.65
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,997.0,722.85
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,974.9,710.08
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,949.99,695.5
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,920.15,677.81
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,887.92,658.41
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,850.83,634.87
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,811.89,609.88
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,768.41,582.98
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,727.28,557.27
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,677.69,524.83
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,627.76,490.67
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,574.01,451.32
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,521.0,411.31
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,463.14,366.67
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,408.32,322.8
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,349.0,274.0
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,293.62,226.89
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,233.34,175.18
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,179.79,128.63
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,123.47,81.44
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,77.27,39.41
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,32.46,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.91,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,13.76,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,19.88,6.94
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,27.67,18.06
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,30.3,21.08
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,32.88,23.66
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,57.83,38.85
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,84.81,66.24
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,120.57,92.97
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,162.61,124.72
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,210.85,154.98
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,294.28,217.41
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,352.62,266.34
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,418.71,321.01
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,472.56,365.76
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,527.0,409.58
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,579.58,450.43
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,631.87,489.71
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,680.16,525.22
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,726.8,557.83
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,769.76,585.7
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,810.38,611.56
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,850.55,637.45
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,888.71,661.72
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,921.92,682.71
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,952.68,701.99
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,979.42,719.27
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,1003.38,734.76
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,1023.02,747.48
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,1039.61,758.31
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,1050.59,766.34
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,1058.34,772.43
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,1061.81,775.71
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,1061.94,776.96
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,1056.73,774.95
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,1048.19,770.9
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,1034.39,763.47
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,1017.41,754.02
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,995.39,741.08
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,970.44,726.18
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,940.42,707.95
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,907.88,687.89
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,870.98,663.87
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,832.12,638.31
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,787.78,609.43
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,742.06,579.17
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,696.32,548.57
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,646.59,513.94
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,592.06,473.04
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,538.03,431.33
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,479.18,384.88
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,422.22,338.36
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,362.45,288.06
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,305.57,238.68
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,244.12,184.91
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,189.24,136.27
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,131.74,87.31
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,84.53,43.69
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,35.44,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.91,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,13.76,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,19.93,6.76
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,27.72,18.08
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,33.01,23.47
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,38.93,29.07
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,66.66,48.53
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,95.97,75.24
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,119.74,93.87
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,148.88,116.81
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,193.32,147.84
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,261.07,199.45
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,324.19,247.38
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,420.58,323.37
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,474.66,368.24
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,529.22,412.16
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,581.64,453.11
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,633.74,492.47
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,683.82,528.82
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,732.97,562.34
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,778.52,591.53
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,822.51,619.1
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,862.78,644.13
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,900.87,667.39
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,934.32,686.77
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,965.14,704.2
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,992.31,720.72
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,1016.52,735.33
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,1035.74,746.63
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1051.77,755.97
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1062.13,762.42
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,1069.1,766.87
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,1069.71,767.74
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,1066.95,766.62
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,1061.77,764.24
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,1053.26,759.84
