Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,1040.0,752.77
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,1023.58,743.71
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,1001.02,730.51
2018,6,21,14,30,921.0,105.0,3.4,26.6,877.0,975.51,715.43
2018,6,21,14,45,913.5,103.0,3.4,26.45,841.5,945.9,697.6
2018,6,21,15,0,906.0,101.0,3.4,26.3,806.0,913.73,678.0
2018,6,21,15,15,895.0,99.0,3.4,26.3,765.0,876.18,654.23
2018,6,21,15,30,884.0,97.0,3.4,26.3,724.0,836.66,628.94
2018,6,21,15,45,872.0,94.0,3.3,25.8,679.5,793.5,601.56
2018,6,21,16,0,860.0,91.0,3.2,25.3,635.0,748.87,572.79
2018,6,21,16,15,843.5,88.0,3.1,24.95,587.0,703.05,542.41
2018,6,21,16,30,827.0,85.0,3.0,24.6,539.0,653.12,508.14
2018,6,21,16,45,803.0,82.0,2.95,24.25,488.0,598.12,467.92
2018,6,21,17,0,779.0,79.0,2.9,23.9,437.0,543.69,426.91
2018,6,21,17,15,747.5,75.0,2.8,23.2,385.5,485.04,381.8
2018,6,21,17,30,716.0,71.0,2.7,22.5,334.0,428.24,336.55
2018,6,21,17,45,671.5,66.0,2.6,21.85,283.0,367.95,287.02
2018,6,21,18,0,627.0,61.0,2.5,21.2,232.0,310.5,238.27
2018,6,21,18,15,558.5,54.5,2.2,20.2,183.5,247.68,184.7
2018,6,21,18,30,490.0,48.0,1.9,19.2,135.0,191.72,136.29
2018,6,21,18,45,384.0,39.0,1.55,18.2,94.5,132.07,86.67
2018,6,21,19,0,278.0,30.0,1.2,17.2,54.0,83.38,43.02
2018,6,21,19,15,155.5,17.5,1.2,16.7,29.5,34.81,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.2,5.0,4.91,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.65,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.5,12.75,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.6,13.2,16.0,12.78,0.0
2018,6,22,5,15,218.5,25.5,1.7,13.85,47.5,20.48,6.83
2018,6,22,5,30,346.0,38.0,1.8,14.5,79.0,29.74,19.68
2018,6,22,5,45,436.0,46.5,1.9,15.15,122.5,34.53,24.64
2018,6,22,6,0,526.0,55.0,2.0,15.8,166.0,39.06,28.95
2018,6,22,6,15,585.0,61.5,1.95,16.6,215.5,59.86,33.71
2018,6,22,6,30,644.0,68.0,1.9,17.4,265.0,102.98,55.96
2018,6,22,6,45,685.0,72.5,1.8,18.2,316.5,148.57,88.28
2018,6,22,7,0,726.0,77.0,1.7,19.0,368.0,201.59,131.02
2018,6,22,7,15,755.5,81.5,1.6,20.0,420.0,253.1,174.76
2018,6,22,7,30,785.0,86.0,1.5,21.0,472.0,307.6,221.06
2018,6,22,7,45,807.5,89.0,1.4,22.05,522.5,361.05,265.81
2018,6,22,8,0,830.0,92.0,1.3,23.1,573.0,416.29,310.42
2018,6,22,8,15,847.5,94.5,1.35,23.95,620.5,470.34,353.3
2018,6,22,8,30,865.0,97.0,1.4,24.8,668.0,527.68,396.97
2018,6,22,8,45,878.5,99.0,1.4,25.65,712.5,580.04,435.3
2018,6,22,9,0,892.0,101.0,1.4,26.5,757.0,632.24,472.1
2018,6,22,9,15,900.0,104.0,1.45,27.35,795.5,681.43,505.82
2018,6,22,9,30,908.0,107.0,1.5,28.2,834.0,729.51,537.3
2018,6,22,9,45,913.5,110.0,1.55,29.0,867.5,774.44,564.55
2018,6,22,10,0,919.0,113.0,1.6,29.8,901.0,817.64,590.23
2018,6,22,10,15,925.0,114.0,1.65,30.55,928.5,857.42,613.42
2018,6,22,10,30,931.0,115.0,1.7,31.3,956.0,895.13,635.0
2018,6,22,10,45,935.5,116.0,1.75,32.05,977.0,929.28,654.08
2018,6,22,11,0,940.0,117.0,1.8,32.8,998.0,960.92,671.44
2018,6,22,11,15,943.0,117.5,1.9,33.25,1012.0,988.05,687.32
2018,6,22,11,30,946.0,118.0,2.0,33.7,1026.0,1012.33,701.47
2018,6,22,11,45,947.0,117.5,2.05,34.2,1031.5,1030.76,711.35
2018,6,22,12,0,948.0,117.0,2.1,34.7,1037.0,1046.08,719.42
2018,6,22,12,15,945.0,118.0,2.2,34.85,1034.0,1055.77,725.83
2018,6,22,12,30,942.0,119.0,2.3,35.0,1031.0,1062.17,730.38
2018,6,22,12,45,939.0,119.5,2.45,35.1,1021.5,1064.77,733.44
2018,6,22,13,0,936.0,120.0,2.6,35.2,1012.0,1064.05,734.57
2018,6,22,13,15,932.5,119.5,2.7,35.15,996.0,1058.51,732.77
2018,6,22,13,30,929.0,119.0,2.8,35.1,980.0,1049.68,729.07
2018,6,22,13,45,924.0,118.0,2.9,35.05,956.5,1035.63,722.2
2018,6,22,14,0,919.0,117.0,3.0,35.0,933.0,1018.45,713.43
2018,6,22,14,15,912.0,116.0,3.1,34.75,903.5,996.34,702.15
2018,6,22,14,30,905.0,115.0,3.2,34.5,874.0,971.39,689.01
2018,6,22,14,45,895.5,113.0,3.25,34.3,837.5,940.42,671.41
2018,6,22,15,0,886.0,111.0,3.3,34.1,801.0,907.03,652.13
2018,6,22,15,15,874.5,109.0,3.3,34.1,760.0,869.72,629.26
2018,6,22,15,30,863.0,107.0,3.3,34.1,719.0,830.51,604.96
2018,6,22,15,45,847.0,104.0,3.35,33.35,673.0,788.88,580.81
2018,6,22,16,0,831.0,101.0,3.4,32.6,627.0,741.99,552.52
2018,6,22,16,15,811.5,98.0,3.3,32.0,578.5,691.72,520.34
2018,6,22,16,30,792.0,95.0,3.2,31.4,530.0,641.12,486.4
2018,6,22,16,45,767.0,91.5,3.15,30.85,479.5,586.47,447.73
2018,6,22,17,0,742.0,88.0,3.1,30.3,429.0,532.51,408.37
2018,6,22,17,15,709.5,83.0,2.95,29.35,378.0,475.16,365.54
2018,6,22,17,30,677.0,78.0,2.8,28.4,327.0,418.65,321.86
2018,6,22,17,45,630.5,72.5,2.6,27.45,276.5,357.88,273.42
2018,6,22,18,0,584.0,67.0,2.4,26.5,226.0,301.14,226.67
2018,6,22,18,15,514.5,59.5,2.05,25.2,178.5,239.05,175.24
2018,6,22,18,30,445.0,52.0,1.7,23.9,131.0,183.93,128.93
2018,6,22,18,45,341.0,42.0,1.4,22.55,91.5,125.91,81.91
2018,6,22,19,0,237.0,32.0,1.1,21.2,52.0,78.93,40.91
2018,6,22,19,15,131.0,18.5,1.1,20.6,28.5,33.1,0.0
2018,6,22,19,30,25.0,5.0,1.1,20.0,5.0,6.54,0.0
2018,6,22,19,45,12.5,2.5,1.1,19.4,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.5,1.3,14.95,7.5,0.0,0.0
2018,6,23,5,0,83.0,13.0,1.4,15.3,15.0,12.78,0.0
2018,6,23,5,15,208.5,25.5,1.5,15.95,46.0,20.53,6.49
2018,6,23,5,30,334.0,38.0,1.6,16.6,77.0,29.79,19.51
2018,6,23,5,45,426.5,46.0,1.7,17.25,120.0,34.11,24.04
2018,6,23,6,0,519.0,54.0,1.8,17.9,163.0,38.22,27.95
2018,6,23,6,15,580.0,59.0,1.75,18.75,211.5,57.06,31.44
2018,6,23,6,30,641.0,64.0,1.7,19.6,260.0,98.76,52.2
2018,6,23,6,45,685.0,68.0,1.65,20.45,312.0,147.02,86.22
2018,6,23,7,0,729.0,72.0,1.6,21.3,364.0,196.98,125.96
2018,6,23,7,15,759.5,75.5,1.7,22.5,415.5,247.97,168.96
2018,6,23,7,30,790.0,79.0,1.8,23.7,467.0,302.04,214.74
2018,6,23,7,45,813.0,81.0,1.85,24.85,517.0,355.0,259.17
2018,6,23,8,0,836.0,83.0,1.9,26.0,567.0,412.88,305.99
2018,6,23,8,15,852.0,85.0,2.0,26.9,613.5,465.81,348.17
2018,6,23,8,30,868.0,87.0,2.1,27.8,660.0,519.31,389.34
2018,6,23,8,45,881.0,89.0,2.2,28.7,703.5,571.48,428.14
2018,6,23,9,0,894.0,91.0,2.3,29.6,747.0,623.45,465.49
2018,6,23,9,15,903.5,92.5,2.4,30.35,786.0,672.25,499.74
2018,6,23,9,30,913.0,94.0,2.5,31.1,825.0,720.06,531.5
2018,6,23,9,45,921.0,95.0,2.55,31.85,858.5,765.09,559.28
2018,6,23,10,0,929.0,96.0,2.6,32.6,892.0,808.56,585.57
2018,6,23,10,15,934.0,98.0,2.65,33.25,919.5,848.81,609.6
2018,6,23,10,30,939.0,100.0,2.7,33.9,947.0,886.91,631.94
2018,6,23,10,45,942.5,101.0,2.8,34.6,967.5,920.41,651.33
2018,6,23,11,0,946.0,102.0,2.9,35.3,988.0,951.32,668.95
2018,6,23,11,15,948.5,102.0,2.95,35.6,1001.5,977.61,684.33
2018,6,23,11,30,951.0,102.0,3.0,35.9,1015.0,1001.02,697.9
2018,6,23,11,45,951.5,103.5,3.05,36.2,1021.5,1020.99,709.39
2018,6,23,12,0,952.0,105.0,3.1,36.5,1028.0,1037.85,719.0
2018,6,23,12,15,951.0,105.0,3.15,36.6,1026.5,1048.54,725.51
2018,6,23,12,30,950.0,105.0,3.2,36.7,1025.0,1055.94,730.16
2018,6,23,12,45,947.0,105.5,3.3,36.8,1015.5,1058.53,732.39
2018,6,23,13,0,944.0,106.0,3.4,36.9,1006.0,1057.78,732.7
2018,6,23,13,15,940.5,106.0,3.45,36.85,990.0,1052.68,730.53
2018,6,23,13,30,937.0,106.0,3.5,36.8,974.0,1044.28,726.44
2018,6,23,13,45,933.0,105.0,3.5,36.7,951.5,1031.1,719.27
2018,6,23,14,0,929.0,104.0,3.5,36.6,929.0,1014.73,710.23
2018,6,23,14,15,923.0,103.0,3.5,36.45,900.0,993.38,698.27
2018,6,23,14,30,917.0,102.0,3.5,36.3,871.0,969.12,684.51
2018,6,23,14,45,908.5,100.5,3.5,36.1,835.5,939.28,667.31
2018,6,23,15,0,900.0,99.0,3.5,35.9,800.0,906.95,648.44
2018,6,23,15,15,889.0,97.5,3.5,35.9,759.5,870.17,626.0
2018,6,23,15,30,878.0,96.0,3.5,35.9,719.0,831.43,602.1
2018,6,23,15,45,865.0,93.5,3.4,35.3,674.5,788.28,576.0
2018,6,23,16,0,852.0,91.0,3.3,34.7,630.0,743.75,548.58
2018,6,23,16,15,834.5,88.0,3.25,34.2,582.0,697.58,519.55
2018,6,23,16,30,817.0,85.0,3.2,33.7,534.0,647.39,486.74
2018,6,23,16,45,793.0,82.0,3.15,33.2,483.5,592.85,448.45
2018,6,23,17,0,769.0,79.0,3.1,32.7,433.0,538.89,409.37
2018,6,23,17,15,737.0,74.5,2.95,31.7,381.5,479.89,365.84
2018,6,23,17,30,705.0,70.0,2.8,30.7,330.0,422.83,322.17
2018,6,23,17,45,660.0,65.5,2.7,29.75,279.5,363.35,275.14
2018,6,23,18,0,615.0,61.0,2.6,28.8,229.0,306.81,228.86
2018,6,23,18,15,548.5,54.0,2.45,27.4,181.0,244.65,177.74
2018,6,23,18,30,482.0,47.0,2.3,26.0,133.0,189.18,131.25
2018,6,23,18,45,379.0,38.0,2.2,24.65,93.0,130.51,83.68
2018,6,23,19,0,276.0,29.0,2.1,23.3,53.0,82.66,42.0
2018,6,23,19,15,155.0,17.0,2.2,22.6,29.0,34.45,0.0
2018,6,23,19,30,34.0,5.0,2.3,21.9,5.0,7.14,0.0
2018,6,23,19,45,17.0,2.5,2.45,21.25,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.8,15.3,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,2.9,15.5,13.0,10.81,0.0
2018,6,24,5,15,155.0,25.0,2.95,16.0,40.5,19.53,5.57
2018,6,24,5,30,246.0,39.0,3.0,16.5,68.0,29.94,19.59
2018,6,24,5,45,319.5,52.0,3.1,16.95,108.0,39.03,28.3
2018,6,24,6,0,393.0,65.0,3.2,17.4,148.0,47.67,36.26
2018,6,24,6,15,449.0,75.0,3.25,18.0,193.5,67.22,42.7
2018,6,24,6,30,505.0,85.0,3.3,18.6,239.0,105.75,63.55
2018,6,24,6,45,546.5,93.5,3.3,19.2,288.0,147.28,93.03
2018,6,24,7,0,588.0,102.0,3.3,19.8,337.0,193.51,129.95
2018,6,24,7,15,622.0,108.0,3.3,20.4,386.5,240.24,169.43
2018,6,24,7,30,656.0,114.0,3.3,21.0,436.0,290.53,212.36
2018,6,24,7,45,683.0,119.0,3.3,21.65,485.0,340.84,255.16
2018,6,24,8,0,710.0,124.0,3.3,22.3,534.0,393.56,299.0
2018,6,24,8,15,731.0,127.5,3.35,22.85,580.5,444.36,340.57
2018,6,24,8,30,752.0,131.0,3.4,23.4,627.0,496.46,381.97
2018,6,24,8,45,769.5,134.5,3.4,23.95,671.0,549.63,422.82
2018,6,24,9,0,787.0,138.0,3.4,24.5,715.0,601.04,461.23
2018,6,24,9,15,806.0,137.5,3.4,24.95,756.0,649.87,497.01
2018,6,24,9,30,825.0,137.0,3.4,25.4,797.0,698.77,531.92
2018,6,24,9,45,842.5,134.5,3.45,25.9,832.5,744.46,562.99
2018,6,24,10,0,860.0,132.0,3.5,26.4,868.0,789.22,592.05
2018,6,24,10,15,868.0,133.5,3.5,26.75,896.5,829.1,617.5
2018,6,24,10,30,876.0,135.0,3.5,27.1,925.0,867.21,641.49
2018,6,24,10,45,881.0,136.0,3.5,27.4,946.0,900.26,662.0
2018,6,24,11,0,886.0,137.0,3.5,27.7,967.0,931.01,680.84
2018,6,24,11,15,889.5,137.0,3.55,27.9,980.5,956.96,697.04
2018,6,24,11,30,893.0,137.0,3.6,28.1,994.0,980.26,711.52
2018,6,24,11,45,895.5,137.5,3.65,28.25,1001.5,1000.33,724.07
2018,6,24,12,0,898.0,138.0,3.7,28.4,1009.0,1017.54,734.84
2018,6,24,12,15,901.0,135.5,3.7,28.45,1008.5,1029.34,742.16
2018,6,24,12,30,904.0,133.0,3.7,28.5,1008.0,1038.09,747.64
2018,6,24,12,45,906.0,130.0,3.7,28.55,1000.5,1042.19,750.26
2018,6,24,13,0,908.0,127.0,3.7,28.6,993.0,1043.07,750.97
2018,6,24,13,15,904.0,126.5,3.75,28.55,976.5,1037.24,748.14
2018,6,24,13,30,900.0,126.0,3.8,28.5,960.0,1028.23,743.4
2018,6,24,13,45,894.5,125.0,3.8,28.4,937.0,1014.09,735.27
2018,6,24,14,0,889.0,124.0,3.8,28.3,914.0,996.94,725.26
2018,6,24,14,15,881.5,123.0,3.8,28.05,884.5,974.96,712.58
2018,6,24,14,30,874.0,122.0,3.8,27.8,855.0,950.26,698.12
2018,6,24,14,45,863.5,120.0,3.85,27.55,819.0,919.19,679.64
2018,6,24,15,0,853.0,118.0,3.9,27.3,783.0,885.86,659.51
2018,6,24,15,15,841.0,115.5,3.9,27.3,742.5,853.1,638.7
2018,6,24,15,30,829.0,113.0,3.9,27.3,702.0,813.87,613.28
2018,6,24,15,45,813.0,110.0,3.9,26.55,657.0,769.36,585.66
2018,6,24,16,0,797.0,107.0,3.9,25.8,612.0,723.78,556.77
2018,6,24,16,15,775.0,104.5,3.9,25.25,564.0,673.64,523.55
2018,6,24,16,30,753.0,102.0,3.9,24.7,516.0,623.43,488.29
2018,6,24,16,45,726.0,98.0,3.9,24.15,466.0,570.08,449.17
2018,6,24,17,0,699.0,94.0,3.9,23.6,416.0,516.31,408.57
2018,6,24,17,15,663.5,89.0,3.85,22.9,365.5,458.18,363.46
2018,6,24,17,30,628.0,84.0,3.8,22.2,315.0,402.43,318.76
2018,6,24,17,45,580.0,77.0,3.75,21.5,265.5,341.78,268.88
2018,6,24,18,0,532.0,70.0,3.7,20.8,216.0,285.37,221.07
2018,6,24,18,15,464.5,62.0,3.6,20.05,170.5,226.01,170.32
2018,6,24,18,30,397.0,54.0,3.5,19.3,125.0,173.42,124.9
2018,6,24,18,45,304.0,42.5,3.4,18.6,87.0,118.12,78.72
2018,6,24,19,0,211.0,31.0,3.3,17.9,49.0,73.91,39.37
2018,6,24,19,15,118.0,18.0,3.2,17.5,27.0,31.28,0.0
2018,6,24,19,30,25.0,5.0,3.1,17.1,5.0,6.57,0.0
2018,6,24,19,45,12.5,2.5,3.0,16.75,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.0,14.1,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.1,14.2,12.0,10.81,0.0
2018,6,25,5,15,131.0,25.5,3.2,14.55,38.0,19.97,5.53
2018,6,25,5,30,209.0,40.0,3.3,14.9,64.0,30.79,20.41
2018,6,25,5,45,198.5,46.0,3.4,15.2,77.5,34.19,24.28
2018,6,25,6,0,188.0,52.0,3.5,15.5,91.0,37.46,27.54
2018,6,25,6,15,106.5,66.5,3.5,15.9,90.0,60.72,43.93
2018,6,25,6,30,25.0,81.0,3.5,16.3,89.0,76.8,58.39
2018,6,25,6,45,223.0,101.0,3.45,16.7,189.0,115.31,81.57
2018,6,25,7,0,421.0,121.0,3.4,17.1,289.0,178.67,125.94
2018,6,25,7,15,477.0,129.5,3.35,17.7,344.0,224.2,163.06
2018,6,25,7,30,533.0,138.0,3.3,18.3,399.0,275.63,205.71
2018,6,25,7,45,492.0,166.0,3.25,18.9,426.5,316.29,241.54
2018,6,25,8,0,451.0,194.0,3.2,19.5,454.0,352.64,272.47
2018,6,25,8,15,549.0,180.0,3.2,20.05,523.0,409.73,317.85
2018,6,25,8,30,647.0,166.0,3.2,20.6,592.0,475.34,369.4
2018,6,25,8,45,722.0,148.5,3.2,21.15,653.5,533.86,414.94
2018,6,25,9,0,797.0,131.0,3.2,21.7,715.0,599.83,465.08
2018,6,25,9,15,814.0,131.5,3.2,22.25,755.5,648.76,500.97
2018,6,25,9,30,831.0,132.0,3.2,22.8,796.0,697.57,535.89
2018,6,25,9,45,846.0,130.5,3.25,23.35,831.0,742.83,566.63
2018,6,25,10,0,861.0,129.0,3.3,23.9,866.0,786.65,595.16
2018,6,25,10,15,868.0,130.5,3.35,24.25,893.5,825.78,620.57
2018,6,25,10,30,875.0,132.0,3.4,24.6,921.0,863.07,644.5
2018,6,25,10,45,880.0,132.5,3.5,24.95,941.5,895.64,665.34
2018,6,25,11,0,885.0,133.0,3.6,25.3,962.0,925.9,684.57
2018,6,25,11,15,889.0,133.5,3.65,25.4,976.5,952.79,701.87
2018,6,25,11,30,893.0,134.0,3.7,25.5,991.0,977.06,717.46
2018,6,25,11,45,895.5,134.0,3.75,25.6,998.0,996.68,730.01
2018,6,25,12,0,898.0,134.0,3.8,25.7,1005.0,1013.42,740.77
2018,6,25,12,15,901.0,132.0,3.85,25.65,1005.0,1025.73,749.16
2018,6,25,12,30,904.0,130.0,3.9,25.6,1005.0,1034.99,755.69
2018,6,25,12,45,907.0,126.0,4.0,25.55,997.5,1039.11,759.34
2018,6,25,13,0,910.0,122.0,4.1,25.5,990.0,1040.0,761.01
2018,6,25,13,15,907.5,121.0,4.1,25.35,974.5,1035.16,758.71
2018,6,25,13,30,905.0,120.0,4.1,25.2,959.0,1027.1,754.45
2018,6,25,13,45,900.5,118.5,4.15,25.1,936.0,1013.39,746.72
2018,6,25,14,0,896.0,117.0,4.2,25.0,913.0,996.61,737.05
2018,6,25,14,15,890.0,114.5,4.15,24.75,883.5,974.38,723.63
2018,6,25,14,30,884.0,112.0,4.1,24.5,854.0,949.33,708.35
2018,6,25,14,45,876.5,109.5,4.1,24.3,819.5,920.22,690.44
2018,6,25,15,0,869.0,107.0,4.1,24.1,785.0,888.66,670.76
2018,6,25,15,15,858.0,105.0,4.1,24.1,745.0,852.34,647.15
2018,6,25,15,30,847.0,103.0,4.1,24.1,705.0,814.13,622.06
2018,6,25,15,45,834.5,100.0,4.0,23.35,661.5,771.99,595.29
2018,6,25,16,0,822.0,97.0,3.9,22.6,618.0,732.08,569.74
2018,6,25,16,15,807.0,93.0,3.85,22.15,571.5,684.34,537.54
2018,6,25,16,30,792.0,89.0,3.8,21.7,525.0,635.9,503.65
2018,6,25,16,45,770.5,85.0,3.75,21.2,476.0,582.94,464.31
2018,6,25,17,0,749.0,81.0,3.7,20.7,427.0,530.36,424.07
2018,6,25,17,15,718.0,76.5,3.65,20.15,376.5,472.83,378.74
2018,6,25,17,30,687.0,72.0,3.6,19.6,326.0,418.14,334.14
2018,6,25,17,45,643.5,67.0,3.55,19.05,276.5,358.71,284.4
2018,6,25,18,0,600.0,62.0,3.5,18.5,227.0,302.98,236.25
2018,6,25,18,15,535.5,55.0,3.4,17.9,180.0,242.18,183.36
2018,6,25,18,30,471.0,48.0,3.3,17.3,133.0,187.84,135.47
2018,6,25,18,45,371.0,39.5,3.2,16.7,93.5,130.77,87.12
2018,6,25,19,0,271.0,31.0,3.1,16.1,54.0,84.22,44.98
2018,6,25,19,15,153.0,18.0,3.05,15.75,29.5,35.39,0.0
2018,6,25,19,30,35.0,5.0,3.0,15.4,5.0,7.25,0.0
2018,6,25,19,45,17.5,2.5,2.95,15.05,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,4,45,46.0,7.0,2.55,12.55,8.0,0.0,0.0
2018,6,26,5,0,92.0,14.0,2.7,12.8,16.0,13.76,0.0
2018,6,26,5,15,225.0,25.5,2.75,13.4,47.0,20.74,5.59
2018,6,26,5,30,358.0,37.0,2.8,14.0,78.0,29.01,18.97
2018,6,26,5,45,452.0,44.5,2.85,14.55,122.0,32.91,23.23
2018,6,26,6,0,546.0,52.0,2.9,15.1,166.0,36.66,26.88
2018,6,26,6,15,606.0,57.5,2.9,15.75,215.5,54.69,30.37
2018,6,26,6,30,666.0,63.0,2.9,16.4,265.0,97.95,51.69
2018,6,26,6,45,708.5,67.5,2.85,17.05,317.5,147.66,87.09
2018,6,26,7,0,751.0,72.0,2.8,17.7,370.0,198.96,128.68
2018,6,26,7,15,780.0,75.0,2.8,18.4,421.5,250.27,173.19
2018,6,26,7,30,809.0,78.0,2.8,19.1,473.0,304.5,220.68
2018,6,26,7,45,831.5,80.5,2.8,19.85,524.0,358.73,267.79
2018,6,26,8,0,854.0,83.0,2.8,20.6,575.0,417.84,317.47
2018,6,26,8,15,870.5,85.5,2.8,21.2,623.0,472.41,362.49
2018,6,26,8,30,887.0,88.0,2.8,21.8,671.0,527.59,406.48
2018,6,26,8,45,899.5,90.0,2.85,22.45,715.5,580.47,447.38
2018,6,26,9,0,912.0,92.0,2.9,23.1,760.0,633.09,486.74
2018,6,26,9,15,919.5,95.0,2.95,23.65,799.0,682.92,523.05
2018,6,26,9,30,927.0,98.0,3.0,24.2,838.0,731.58,556.8
2018,6,26,9,45,931.5,101.0,3.0,24.8,871.0,776.66,585.64
2018,6,26,10,0,936.0,104.0,3.0,25.4,904.0,819.9,612.76
2018,6,26,10,15,941.5,105.0,3.1,25.7,931.5,860.01,638.7
2018,6,26,10,30,947.0,106.0,3.2,26.0,959.0,897.96,663.03
2018,6,26,10,45,950.0,106.0,3.3,26.3,978.5,930.46,683.57
2018,6,26,11,0,953.0,106.0,3.4,26.6,998.0,960.32,702.34
2018,6,26,11,15,955.5,106.5,3.5,26.65,1012.0,987.43,719.99
2018,6,26,11,30,958.0,107.0,3.6,26.7,1026.0,1011.64,735.78
2018,6,26,11,45,959.5,107.0,3.7,26.75,1032.5,1031.39,748.74
2018,6,26,12,0,961.0,107.0,3.8,26.8,1039.0,1048.01,759.77
2018,6,26,12,15,962.0,106.5,3.9,26.7,1038.5,1060.43,768.66
2018,6,26,12,30,963.0,106.0,4.0,26.6,1038.0,1069.57,775.57
2018,6,26,12,45,963.5,104.0,4.05,26.55,1029.5,1073.33,778.64
2018,6,26,13,0,964.0,102.0,4.1,26.5,1021.0,1073.67,779.65
2018,6,26,13,15,961.0,102.0,4.15,26.35,1005.5,1069.14,777.95
2018,6,26,13,30,958.0,102.0,4.2,26.2,990.0,1061.22,774.19
2018,6,26,13,45,954.5,100.0,4.25,26.1,966.5,1047.39,766.52
2018,6,26,14,0,951.0,98.0,4.3,26.0,943.0,1030.28,756.78
2018,6,26,14,15,945.0,97.0,4.3,25.7,913.5,1008.65,744.4
2018,6,26,14,30,939.0,96.0,4.3,25.4,884.0,984.04,730.05
2018,6,26,14,45,931.5,94.0,4.3,25.15,848.5,954.15,711.96
2018,6,26,15,0,924.0,92.0,4.3,24.9,813.0,921.63,692.02
2018,6,26,15,15,914.0,90.0,4.3,24.9,772.0,884.53,668.12
2018,6,26,15,30,904.0,88.0,4.3,24.9,731.0,845.32,642.59
2018,6,26,15,45,891.0,86.0,4.25,24.15,686.0,801.84,615.42
2018,6,26,16,0,878.0,84.0,4.2,23.4,641.0,756.92,586.77
2018,6,26,16,15,862.0,81.0,4.1,22.85,592.5,707.55,553.74
2018,6,26,16,30,846.0,78.0,4.0,22.3,544.0,657.46,519.59
2018,6,26,16,45,824.0,75.0,3.95,21.75,493.0,605.86,481.55
2018,6,26,17,0,802.0,72.0,3.9,21.2,442.0,551.66,440.25
2018,6,26,17,15,772.0,68.5,3.8,20.6,390.5,493.27,394.32
2018,6,26,17,30,742.0,65.0,3.7,20.0,339.0,436.56,348.15
2018,6,26,17,45,699.5,60.0,3.6,19.35,287.5,374.76,296.55
2018,6,26,18,0,657.0,55.0,3.5,18.7,236.0,316.49,246.23
2018,6,26,18,15,593.5,50.0,3.4,18.1,188.0,256.09,193.32
2018,6,26,18,30,530.0,45.0,3.3,17.5,140.0,201.16,144.49
2018,6,26,18,45,429.0,37.5,3.15,16.85,99.0,141.79,93.87
2018,6,26,19,0,328.0,30.0,3.0,16.2,58.0,93.09,49.34
2018,6,26,19,15,188.0,18.0,2.95,15.85,32.0,39.52,0.0
2018,6,26,19,30,48.0,6.0,2.9,15.5,6.0,9.12,0.0
2018,6,26,19,45,24.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,5.5,3.05,13.05,6.5,0.0,0.0
2018,6,27,5,0,62.0,11.0,3.1,13.1,13.0,10.81,0.0
2018,6,27,5,15,159.5,25.0,3.15,13.45,40.5,19.61,4.51
2018,6,27,5,30,257.0,39.0,3.2,13.8,68.0,30.04,19.81
2018,6,27,5,45,361.5,47.5,3.2,14.15,110.0,35.77,25.76
2018,6,27,6,0,466.0,56.0,3.2,14.5,152.0,40.24,30.11
2018,6,27,6,15,317.5,79.5,3.2,15.05,153.0,66.25,45.37
2018,6,27,6,30,169.0,103.0,3.2,15.6,154.0,97.71,70.64
2018,6,27,6,45,440.0,90.5,3.15,16.15,257.0,129.84,84.33
2018,6,27,7,0,711.0,78.0,3.1,16.7,360.0,193.29,126.2
2018,6,27,7,15,757.0,78.0,3.1,17.3,415.0,246.71,171.87
2018,6,27,7,30,803.0,78.0,3.1,17.9,470.0,301.95,219.93
2018,6,27,7,45,826.5,80.5,3.1,18.5,521.0,356.2,267.5
2018,6,27,8,0,850.0,83.0,3.1,19.1,572.0,415.44,317.86
2018,6,27,8,15,866.5,85.5,3.15,19.7,620.0,469.82,363.25
2018,6,27,8,30,883.0,88.0,3.2,20.3,668.0,524.81,407.68
2018,6,27,8,45,896.0,90.0,3.2,20.85,712.5,577.8,449.15
2018,6,27,9,0,909.0,92.0,3.2,21.4,757.0,630.57,489.12
2018,6,27,9,15,910.5,97.5,3.25,21.85,794.0,678.8,524.8
2018,6,27,9,30,912.0,103.0,3.3,22.3,831.0,725.36,557.86
2018,6,27,9,45,909.0,111.5,3.35,22.7,862.5,769.63,587.29
2018,6,27,10,0,906.0,120.0,3.4,23.1,894.0,811.55,614.71
2018,6,27,10,15,912.0,120.5,3.5,23.4,921.0,850.61,640.38
2018,6,27,10,30,918.0,121.0,3.6,23.7,948.0,887.62,664.47
2018,6,27,10,45,922.0,122.0,3.65,24.0,968.5,921.17,685.8
2018,6,27,11,0,926.0,123.0,3.7,24.3,989.0,952.23,705.35
2018,6,27,11,15,929.5,123.5,3.8,24.3,1003.5,979.73,723.62
2018,6,27,11,30,933.0,124.0,3.9,24.3,1018.0,1004.45,740.1
2018,6,27,11,45,935.0,123.5,4.0,24.35,1024.5,1023.86,752.99
2018,6,27,12,0,937.0,123.0,4.1,24.4,1031.0,1040.25,764.0
2018,6,27,12,15,936.5,123.0,4.15,24.3,1030.0,1051.56,771.92
2018,6,27,12,30,936.0,123.0,4.2,24.2,1029.0,1059.65,777.87
2018,6,27,12,45,934.5,122.0,4.3,24.05,1020.0,1062.48,780.97
2018,6,27,13,0,933.0,121.0,4.4,23.9,1011.0,1061.98,782.05
2018,6,27,13,15,931.0,120.0,4.45,23.7,995.5,1057.67,780.57
2018,6,27,13,30,929.0,119.0,4.5,23.5,980.0,1050.06,776.95
2018,6,27,13,45,925.5,116.5,4.5,23.3,957.0,1036.14,769.07
2018,6,27,14,0,922.0,114.0,4.5,23.1,934.0,1019.04,759.16
2018,6,27,14,15,915.0,113.0,4.55,22.8,904.0,997.06,746.78
2018,6,27,14,30,908.0,112.0,4.6,22.5,874.0,972.22,732.42
2018,6,27,14,45,900.5,109.0,4.6,22.2,838.5,942.1,713.96
2018,6,27,15,0,893.0,106.0,4.6,21.9,803.0,909.43,693.65
2018,6,27,15,15,881.5,104.0,4.6,21.9,762.0,872.03,669.05
2018,6,27,15,30,870.0,102.0,4.6,21.9,721.0,832.71,642.92
2018,6,27,15,45,857.5,99.0,4.6,21.05,676.5,789.8,616.03
2018,6,27,16,0,845.0,96.0,4.6,20.2,632.0,749.05,590.22
2018,6,27,16,15,829.0,92.0,4.6,19.7,584.0,699.7,556.7
2018,6,27,16,30,813.0,88.0,4.6,19.2,536.0,649.68,521.58
2018,6,27,16,45,791.0,84.5,4.55,18.7,486.0,596.03,481.03
2018,6,27,17,0,769.0,81.0,4.5,18.2,436.0,542.76,439.58
2018,6,27,17,15,737.0,76.0,4.45,17.65,384.0,483.19,391.95
2018,6,27,17,30,705.0,71.0,4.4,17.1,332.0,425.53,344.34
2018,6,27,17,45,659.5,66.0,4.35,16.55,281.0,365.23,293.12
2018,6,27,18,0,614.0,61.0,4.3,16.0,230.0,307.88,242.93
2018,6,27,18,15,546.5,55.0,4.2,15.5,182.5,246.38,188.67
2018,6,27,18,30,479.0,49.0,4.1,15.0,135.0,191.6,139.77
2018,6,27,18,45,376.0,40.0,3.95,14.55,95.0,132.79,89.45
2018,6,27,19,0,273.0,31.0,3.8,14.1,55.0,84.94,46.01
2018,6,27,19,15,153.5,18.5,3.7,13.85,30.5,36.08,0.0
2018,6,27,19,30,34.0,6.0,3.6,13.6,6.0,8.2,0.0
2018,6,27,19,45,17.0,3.0,3.55,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.55,14.05,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.6,14.2,13.0,11.8,0.0
2018,6,28,5,15,142.0,27.0,3.7,14.55,41.0,21.34,4.77
2018,6,28,5,30,242.0,42.0,3.8,14.9,69.0,32.58,21.78
2018,6,28,5,45,338.0,51.5,3.85,15.25,109.5,38.78,28.23
2018,6,28,6,0,434.0,61.0,3.9,15.6,150.0,44.93,34.09
2018,6,28,6,15,499.5,68.0,3.9,16.05,197.5,60.11,37.36
2018,6,28,6,30,565.0,75.0,3.9,16.5,245.0,99.19,56.84
2018,6,28,6,45,613.0,79.5,3.95,17.0,295.0,141.19,86.01
2018,6,28,7,0,661.0,84.0,4.0,17.5,345.0,188.55,124.04
2018,6,28,7,15,696.5,88.0,3.95,17.95,396.5,237.7,166.42
2018,6,28,7,30,732.0,92.0,3.9,18.4,448.0,293.21,214.71
2018,6,28,7,45,759.5,94.0,3.9,18.85,498.0,344.63,259.79
2018,6,28,8,0,787.0,96.0,3.9,19.3,548.0,398.42,305.98
2018,6,28,8,15,807.5,98.0,3.9,19.7,595.5,451.2,350.41
2018,6,28,8,30,828.0,100.0,3.9,20.1,643.0,505.12,394.47
2018,6,28,8,45,844.0,101.5,3.9,20.5,687.5,559.19,437.31
2018,6,28,9,0,860.0,103.0,3.9,20.9,732.0,610.92,477.24
2018,6,28,9,15,871.5,104.5,3.9,21.2,771.0,659.66,514.05
2018,6,28,9,30,883.0,106.0,3.9,21.5,810.0,707.67,549.21
2018,6,28,9,45,892.0,107.0,3.85,21.85,843.5,752.41,579.2
2018,6,28,10,0,901.0,108.0,3.8,22.2,877.0,795.75,607.76
2018,6,28,10,15,907.0,109.0,3.85,22.45,904.5,835.08,633.83
2018,6,28,10,30,913.0,110.0,3.9,22.7,932.0,872.39,658.3
2018,6,28,10,45,917.5,111.0,3.9,22.95,953.0,906.21,679.95
2018,6,28,11,0,922.0,112.0,3.9,23.2,974.0,937.59,699.81
2018,6,28,11,15,925.0,112.5,3.95,23.3,988.0,964.51,717.29
2018,6,28,11,30,928.0,113.0,4.0,23.4,1002.0,988.66,732.93
2018,6,28,11,45,928.0,113.0,4.0,23.5,1007.0,1006.54,744.13
2018,6,28,12,0,928.0,113.0,4.0,23.6,1012.0,1021.35,753.39
2018,6,28,12,15,929.0,112.0,4.0,23.55,1011.5,1033.02,761.11
2018,6,28,12,30,930.0,111.0,4.0,23.5,1011.0,1041.51,766.86
2018,6,28,12,45,930.0,109.5,4.05,23.5,1003.0,1045.25,769.8
2018,6,28,13,0,930.0,108.0,4.1,23.5,995.0,1045.7,770.72
2018,6,28,13,15,927.0,107.0,4.05,23.4,979.0,1040.35,767.58
2018,6,28,13,30,924.0,106.0,4.0,23.3,963.0,1031.71,762.43
2018,6,28,13,45,919.5,105.5,4.0,23.25,940.5,1018.89,754.81
2018,6,28,14,0,915.0,105.0,4.0,23.2,918.0,1002.95,745.22
2018,6,28,14,15,908.5,104.0,4.0,23.0,889.0,981.54,732.47
2018,6,28,14,30,902.0,103.0,4.0,22.8,860.0,957.29,717.83
2018,6,28,14,45,893.5,101.5,3.95,22.65,825.0,927.96,699.3
2018,6,28,15,0,885.0,100.0,3.9,22.5,790.0,896.18,679.05
2018,6,28,15,15,874.5,97.5,3.9,22.5,750.0,859.33,655.04
2018,6,28,15,30,864.0,95.0,3.9,22.5,710.0,820.51,629.49
2018,6,28,15,45,849.5,93.0,3.85,21.9,665.5,777.3,601.76
2018,6,28,16,0,835.0,91.0,3.8,21.3,621.0,732.84,572.71
2018,6,28,16,15,816.5,88.5,3.8,20.85,573.5,687.27,542.18
2018,6,28,16,30,798.0,86.0,3.8,20.4,526.0,637.75,507.71
2018,6,28,16,45,773.0,83.0,3.75,20.0,476.0,583.44,466.94
2018,6,28,17,0,748.0,80.0,3.7,19.6,426.0,529.81,425.51
2018,6,28,17,15,714.0,76.0,3.65,18.95,375.0,471.25,379.34
2018,6,28,17,30,680.0,72.0,3.6,18.3,324.0,415.81,334.09
2018,6,28,17,45,631.5,68.0,3.55,17.7,274.0,355.6,283.59
2018,6,28,18,0,583.0,64.0,3.5,17.1,224.0,299.59,235.12
2018,6,28,18,15,513.0,57.5,3.45,16.5,177.5,238.27,181.78
2018,6,28,18,30,443.0,51.0,3.4,15.9,131.0,183.96,133.98
2018,6,28,18,45,337.5,41.5,3.3,15.35,91.5,125.89,84.95
2018,6,28,19,0,232.0,32.0,3.2,14.8,52.0,79.19,43.27
2018,6,28,19,15,128.5,18.5,3.2,14.6,28.5,33.21,0.0
2018,6,28,19,30,25.0,5.0,3.2,14.4,5.0,6.61,0.0
2018,6,28,19,45,12.5,2.5,3.25,14.15,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,1.95,13.1,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.1,13.3,14.0,11.8,0.0
2018,6,29,5,15,207.5,23.5,2.15,13.85,43.0,18.9,3.02
2018,6,29,5,30,332.0,35.0,2.2,14.4,72.0,27.26,17.33
2018,6,29,5,45,422.5,43.0,2.2,14.95,114.0,31.73,22.13
2018,6,29,6,0,513.0,51.0,2.2,15.5,156.0,35.96,26.21
2018,6,29,6,15,572.5,56.5,2.2,16.15,204.0,51.08,28.99
2018,6,29,6,30,632.0,62.0,2.2,16.8,252.0,92.34,48.67
2018,6,29,6,45,674.0,66.5,2.15,17.5,302.5,140.01,82.1
2018,6,29,7,0,716.0,71.0,2.1,18.2,353.0,189.26,121.61
2018,6,29,7,15,746.0,74.5,2.15,18.95,404.0,239.32,164.63
2018,6,29,7,30,776.0,78.0,2.2,19.7,455.0,292.44,210.76
2018,6,29,7,45,799.0,80.5,2.2,20.45,504.5,345.08,256.22
2018,6,29,8,0,822.0,83.0,2.2,21.2,554.0,399.57,302.04
2018,6,29,8,15,839.0,85.0,2.25,22.05,601.0,455.42,347.45
2018,6,29,8,30,856.0,87.0,2.3,22.9,648.0,508.84,389.57
2018,6,29,8,45,870.0,89.0,2.4,23.7,692.0,561.09,429.65
2018,6,29,9,0,884.0,91.0,2.5,24.5,736.0,613.27,468.37
2018,6,29,9,15,892.0,94.0,2.6,25.15,775.0,662.24,503.85
2018,6,29,9,30,900.0,97.0,2.7,25.8,814.0,710.13,537.11
2018,6,29,9,45,904.0,100.5,2.85,26.45,846.5,754.32,565.9
2018,6,29,10,0,908.0,104.0,3.0,27.1,879.0,796.71,593.11
2018,6,29,10,15,914.0,105.0,3.05,27.6,906.5,836.31,617.94
2018,6,29,10,30,920.0,106.0,3.1,28.1,934.0,873.88,641.14
2018,6,29,10,45,923.5,107.0,3.2,28.6,954.5,907.08,661.56
2018,6,29,11,0,927.0,108.0,3.3,29.1,975.0,937.76,680.23
2018,6,29,11,15,929.5,108.0,3.35,29.5,988.0,963.89,695.8
2018,6,29,11,30,932.0,108.0,3.4,29.9,1001.0,987.19,709.54
2018,6,29,11,45,933.0,108.5,3.45,30.25,1007.5,1006.63,720.95
2018,6,29,12,0,934.0,109.0,3.5,30.6,1014.0,1023.01,730.47
2018,6,29,12,15,932.5,110.0,3.6,30.75,1013.0,1034.3,737.78
2018,6,29,12,30,931.0,111.0,3.7,30.9,1012.0,1042.38,743.18
2018,6,29,12,45,927.0,112.0,3.75,31.05,1002.5,1044.71,744.69
2018,6,29,13,0,923.0,113.0,3.8,31.2,993.0,1043.76,744.27
2018,6,29,13,15,920.5,112.0,3.85,31.15,977.5,1039.0,742.16
2018,6,29,13,30,918.0,111.0,3.9,31.1,962.0,1030.98,738.08
2018,6,29,13,45,913.5,110.0,3.95,31.05,939.5,1017.76,730.78
2018,6,29,14,0,909.0,109.0,4.0,31.0,917.0,1001.44,721.56
2018,6,29,14,15,903.5,107.5,4.05,30.8,888.5,980.61,709.89
2018,6,29,14,30,898.0,106.0,4.1,30.6,860.0,956.91,696.35
2018,6,29,14,45,890.5,103.5,4.1,30.4,825.0,927.57,678.77
2018,6,29,15,0,883.0,101.0,4.1,30.2,790.0,895.72,659.44
2018,6,29,15,15,872.0,99.0,4.1,30.2,750.0,859.07,636.22
2018,6,29,15,30,861.0,97.0,4.1,30.2,710.0,820.47,611.53
2018,6,29,15,45,848.0,94.5,4.0,29.6,666.0,778.03,584.96
2018,6,29,16,0,835.0,92.0,3.9,29.0,622.0,734.24,557.07
2018,6,29,16,15,818.5,88.5,3.8,28.45,574.5,689.01,527.6
2018,6,29,16,30,802.0,85.0,3.7,27.9,527.0,639.66,494.29
2018,6,29,16,45,779.5,81.0,3.6,27.4,477.0,585.64,455.09
2018,6,29,17,0,757.0,77.0,3.5,26.9,427.0,532.08,415.07
2018,6,29,17,15,726.0,73.0,3.35,26.15,376.5,474.7,371.15
2018,6,29,17,30,695.0,69.0,3.2,25.4,326.0,419.15,327.16
2018,6,29,17,45,652.0,64.0,3.0,24.6,276.5,360.34,279.22
2018,6,29,18,0,609.0,59.0,2.8,23.8,227.0,304.31,232.08
2018,6,29,18,15,544.5,53.0,2.6,22.85,180.0,244.03,180.97
2018,6,29,18,30,480.0,47.0,2.4,21.9,133.0,190.18,134.58
2018,6,29,18,45,380.5,38.5,2.15,20.9,93.5,132.58,86.77
2018,6,29,19,0,281.0,30.0,1.9,19.9,54.0,85.59,45.08
2018,6,29,19,15,158.5,17.5,2.0,19.4,29.5,35.76,0.0
2018,6,29,19,30,36.0,5.0,2.1,18.9,5.0,7.36,0.0
2018,6,29,19,45,18.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.45,14.35,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.6,14.7,14.0,11.8,0.0
2018,6,30,5,15,242.0,22.5,1.7,15.3,44.0,17.97,1.9
2018,6,30,5,30,378.0,33.0,1.8,15.9,74.0,25.4,15.61
2018,6,30,5,45,467.0,39.5,1.9,16.55,116.5,28.64,19.28
2018,6,30,6,0,556.0,46.0,2.0,17.2,159.0,31.76,22.33
2018,6,30,6,15,613.0,51.0,1.9,18.1,207.5,49.62,27.39
2018,6,30,6,30,670.0,56.0,1.8,19.0,256.0,92.09,46.8
2018,6,30,6,45,709.0,60.0,1.7,19.95,307.0,137.84,78.0
2018,6,30,7,0,748.0,64.0,1.6,20.9,358.0,187.97,117.78
2018,6,30,7,15,776.0,67.0,1.55,22.0,409.0,238.82,160.81
2018,6,30,7,30,804.0,70.0,1.5,23.1,460.0,292.47,206.49
2018,6,30,7,45,825.0,73.0,1.4,24.2,510.0,349.69,254.15
2018,6,30,8,0,846.0,76.0,1.3,25.3,560.0,404.97,298.79
2018,6,30,8,15,861.5,78.0,1.4,26.2,607.0,458.22,341.26
2018,6,30,8,30,877.0,80.0,1.5,27.1,654.0,512.0,382.65
2018,6,30,8,45,889.0,82.5,1.55,28.0,698.0,564.63,421.5
2018,6,30,9,0,901.0,85.0,1.6,28.9,742.0,616.98,458.73
2018,6,30,9,15,910.0,87.0,1.75,29.65,781.0,666.42,493.62
2018,6,30,9,30,919.0,89.0,1.9,30.4,820.0,714.84,526.07
2018,6,30,9,45,926.0,90.0,2.0,31.15,853.5,759.61,553.84
2018,6,30,10,0,933.0,91.0,2.1,31.9,887.0,802.74,580.14
2018,6,30,10,15,937.5,92.0,2.2,32.35,913.5,842.05,604.32
2018,6,30,10,30,942.0,93.0,2.3,32.8,940.0,879.15,626.9
2018,6,30,10,45,944.5,94.0,2.45,33.3,960.0,912.15,646.99
2018,6,30,11,0,947.0,95.0,2.6,33.8,980.0,942.52,665.32
2018,6,30,11,15,949.0,96.0,2.7,34.0,994.0,969.66,681.99
2018,6,30,11,30,951.0,97.0,2.8,34.2,1008.0,993.9,696.87
2018,6,30,11,45,952.0,97.5,2.9,34.45,1014.5,1013.67,708.86
2018,6,30,12,0,953.0,98.0,3.0,34.7,1021.0,1030.33,719.0
2018,6,30,12,15,949.0,100.0,3.05,34.7,1018.5,1040.37,725.47
2018,6,30,12,30,945.0,102.0,3.1,34.7,1016.0,1047.1,730.05
2018,6,30,12,45,939.0,104.5,3.2,34.7,1006.0,1049.01,732.19
2018,6,30,13,0,933.0,107.0,3.3,34.7,996.0,1047.61,732.41
2018,6,30,13,15,929.5,106.5,3.35,34.65,980.0,1042.34,730.1
2018,6,30,13,30,926.0,106.0,3.4,34.6,964.0,1033.79,725.86
2018,6,30,13,45,920.5,106.0,3.45,34.5,941.5,1020.57,718.95
2018,6,30,14,0,915.0,106.0,3.5,34.4,919.0,1004.24,710.15
2018,6,30,14,15,908.5,104.5,3.55,34.2,890.0,982.38,698.17
2018,6,30,14,30,902.0,103.0,3.6,34.0,861.0,957.66,684.36
2018,6,30,14,45,894.0,102.0,3.6,33.8,826.5,929.38,667.89
2018,6,30,15,0,886.0,101.0,3.6,33.6,792.0,898.62,649.72
2018,6,30,15,15,875.0,99.0,3.6,33.6,752.0,861.89,626.99
2018,6,30,15,30,864.0,97.0,3.6,33.6,712.0,823.22,602.79
2018,6,30,15,45,847.5,95.5,3.65,32.9,667.0,779.0,576.46
2018,6,30,16,0,831.0,94.0,3.7,32.2,622.0,737.24,551.3
2018,6,30,16,15,811.0,91.5,3.7,31.55,573.5,687.26,519.51
2018,6,30,16,30,791.0,89.0,3.7,30.9,525.0,636.96,486.3
2018,6,30,16,45,766.5,85.5,3.7,30.25,475.0,582.7,447.89
2018,6,30,17,0,742.0,82.0,3.7,29.6,425.0,529.09,408.7
2018,6,30,17,15,709.0,78.0,3.6,28.65,374.5,471.31,365.29
2018,6,30,17,30,676.0,74.0,3.5,27.7,324.0,416.64,322.68
2018,6,30,17,45,630.5,68.5,3.4,26.75,274.0,356.22,274.24
2018,6,30,18,0,585.0,63.0,3.3,25.8,224.0,299.73,227.39
2018,6,30,18,15,517.0,56.0,3.15,24.75,177.0,238.39,176.03
2018,6,30,18,30,449.0,49.0,3.0,23.7,130.0,183.87,129.71
2018,6,30,18,45,348.5,39.5,2.8,22.65,91.0,126.59,82.68
2018,6,30,19,0,248.0,30.0,2.6,21.6,52.0,80.06,42.05
2018,6,30,19,15,139.0,17.5,2.6,21.1,28.5,33.51,0.0
2018,6,30,19,30,30.0,5.0,2.6,20.6,5.0,6.96,0.0
2018,6,30,19,45,15.0,2.5,2.6,20.1,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,4,45,29.0,5.0,2.95,15.3,5.5,0.0,0.0
2018,7,1,5,0,58.0,10.0,3.0,15.5,11.0,9.83,0.0
2018,7,1,5,15,154.0,23.0,3.05,16.05,37.0,18.04,1.14
2018,7,1,5,30,250.0,36.0,3.1,16.6,63.0,27.7,17.38
2018,7,1,5,45,330.0,48.0,3.2,17.15,103.0,36.08,25.62
2018,7,1,6,0,410.0,60.0,3.3,17.7,143.0,44.27,33.19
2018,7,1,6,15,469.0,69.0,3.25,18.3,189.0,58.63,37.29
2018,7,1,6,30,528.0,78.0,3.2,18.9,235.0,97.15,56.4
2018,7,1,6,45,570.5,85.5,3.2,19.5,284.0,138.94,85.15
2018,7,1,7,0,613.0,93.0,3.2,20.1,333.0,185.52,121.97
2018,7,1,7,15,645.5,98.5,3.15,20.75,382.5,232.65,161.78
