Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,30,678.0,104.0,3.1,21.4,432.0,283.16,205.0
2018,7,1,7,45,703.0,109.0,3.05,22.05,481.0,333.87,248.29
2018,7,1,8,0,728.0,114.0,3.0,22.7,530.0,386.76,292.39
2018,7,1,8,15,748.0,117.5,3.0,23.35,576.5,440.39,335.96
2018,7,1,8,30,768.0,121.0,3.0,24.0,623.0,492.57,377.18
2018,7,1,8,45,783.0,125.0,3.0,24.65,666.5,543.45,416.16
2018,7,1,9,0,798.0,129.0,3.0,25.3,710.0,594.57,454.07
2018,7,1,9,15,814.0,129.0,3.05,25.85,749.5,642.56,489.05
2018,7,1,9,30,830.0,129.0,3.1,26.4,789.0,690.34,522.99
2018,7,1,9,45,844.0,128.5,3.15,27.0,824.0,736.01,553.59
2018,7,1,10,0,858.0,128.0,3.2,27.6,859.0,780.11,581.78
2018,7,1,10,15,865.0,129.0,3.25,28.0,886.5,818.89,606.44
2018,7,1,10,30,872.0,130.0,3.3,28.4,914.0,855.83,629.66
2018,7,1,10,45,877.5,130.5,3.35,28.8,935.0,888.99,650.15
2018,7,1,11,0,883.0,131.0,3.4,29.2,956.0,919.88,669.04
2018,7,1,11,15,886.0,132.0,3.5,29.45,970.0,946.55,685.79
2018,7,1,11,30,889.0,133.0,3.6,29.7,984.0,970.56,700.84
2018,7,1,11,45,891.0,133.0,3.65,29.9,991.0,989.88,712.7
2018,7,1,12,0,893.0,133.0,3.7,30.1,998.0,1006.34,722.78
2018,7,1,12,15,890.0,134.5,3.8,30.2,996.0,1016.38,729.46
2018,7,1,12,30,887.0,136.0,3.9,30.3,994.0,1023.34,734.3
2018,7,1,12,45,881.0,138.5,3.95,30.35,984.5,1025.2,735.81
2018,7,1,13,0,875.0,141.0,4.0,30.4,975.0,1023.93,735.45
2018,7,1,13,15,871.5,140.5,4.0,30.2,959.5,1019.06,733.33
2018,7,1,13,30,868.0,140.0,4.0,30.0,944.0,1011.1,729.33
2018,7,1,13,45,862.5,138.5,4.05,29.85,921.5,997.11,721.69
2018,7,1,14,0,857.0,137.0,4.1,29.7,899.0,980.19,712.21
2018,7,1,14,15,850.0,135.0,4.05,29.35,870.0,958.48,699.62
2018,7,1,14,30,843.0,133.0,4.0,29.0,841.0,934.1,685.29
2018,7,1,14,45,833.0,131.0,4.0,28.7,806.0,909.6,670.99
2018,7,1,15,0,823.0,129.0,4.0,28.4,771.0,877.53,651.52
2018,7,1,15,15,810.5,126.5,4.0,28.4,731.5,840.72,627.92
2018,7,1,15,30,798.0,124.0,4.0,28.4,692.0,802.18,602.97
2018,7,1,15,45,783.0,120.0,3.9,27.65,648.0,758.56,575.56
2018,7,1,16,0,768.0,116.0,3.8,26.9,604.0,713.84,546.94
2018,7,1,16,15,749.0,111.5,3.8,26.4,557.0,664.87,514.53
2018,7,1,16,30,730.0,107.0,3.8,25.9,510.0,617.21,480.93
2018,7,1,16,45,705.0,102.5,3.75,25.45,461.5,564.16,442.03
2018,7,1,17,0,680.0,98.0,3.7,25.0,413.0,511.91,402.64
2018,7,1,17,15,646.5,92.0,3.65,24.25,363.0,454.57,358.59
2018,7,1,17,30,613.0,86.0,3.6,23.5,313.0,399.42,314.81
2018,7,1,17,45,566.0,79.0,3.55,22.8,264.0,339.79,266.11
2018,7,1,18,0,519.0,72.0,3.5,22.1,215.0,284.29,219.39
2018,7,1,18,15,452.0,63.5,3.4,21.3,169.5,224.99,169.11
2018,7,1,18,30,385.0,55.0,3.3,20.5,124.0,172.43,124.03
2018,7,1,18,45,292.5,43.0,3.2,19.65,86.0,117.09,78.12
2018,7,1,19,0,200.0,31.0,3.1,18.8,48.0,72.84,39.12
2018,7,1,19,15,111.0,17.5,3.1,18.3,26.0,30.25,0.0
2018,7,1,19,30,22.0,4.0,3.1,17.8,4.0,5.44,0.0
2018,7,1,19,45,11.0,2.0,3.1,17.3,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.5,1.75,14.8,3.5,0.0,0.0
2018,7,2,5,0,27.0,7.0,1.9,15.0,7.0,6.88,0.0
2018,7,2,5,15,83.0,20.5,1.95,15.45,28.0,17.3,0.05
2018,7,2,5,30,139.0,34.0,2.0,15.9,49.0,26.05,16.02
2018,7,2,5,45,180.0,51.5,2.1,16.4,81.0,41.76,30.62
2018,7,2,6,0,221.0,69.0,2.2,16.9,113.0,54.88,42.57
2018,7,2,6,15,161.5,90.0,2.2,17.5,127.0,73.95,54.48
2018,7,2,6,30,102.0,111.0,2.2,18.1,141.0,101.82,75.95
2018,7,2,6,45,138.5,132.5,2.2,18.7,181.5,131.91,98.14
2018,7,2,7,0,175.0,154.0,2.2,19.3,222.0,166.25,124.32
2018,7,2,7,15,175.0,175.0,2.15,19.85,251.0,195.86,148.47
2018,7,2,7,30,175.0,196.0,2.1,20.4,280.0,225.62,172.58
2018,7,2,7,45,183.5,218.5,2.1,20.95,315.0,259.63,199.5
2018,7,2,8,0,192.0,241.0,2.1,21.5,350.0,294.61,226.71
2018,7,2,8,15,337.0,231.5,2.1,22.1,443.5,360.2,276.46
2018,7,2,8,30,482.0,222.0,2.1,22.7,537.0,440.5,337.31
2018,7,2,8,45,573.0,207.0,2.1,23.3,606.0,502.39,383.85
2018,7,2,9,0,664.0,192.0,2.1,23.9,675.0,571.58,434.98
2018,7,2,9,15,651.5,210.5,2.15,24.4,705.5,613.25,464.36
2018,7,2,9,30,639.0,229.0,2.2,24.9,736.0,652.68,491.48
2018,7,2,9,45,616.0,253.0,2.25,25.4,759.0,687.38,514.36
2018,7,2,10,0,593.0,277.0,2.3,25.9,782.0,718.96,534.53
2018,7,2,10,15,602.5,281.5,2.35,26.3,809.0,755.09,558.53
2018,7,2,10,30,612.0,286.0,2.4,26.7,836.0,790.36,581.55
2018,7,2,10,45,620.5,289.5,2.5,27.05,858.0,822.78,602.82
2018,7,2,11,0,629.0,293.0,2.6,27.4,880.0,853.93,623.07
2018,7,2,11,15,634.0,295.0,2.7,27.6,894.0,879.0,639.51
2018,7,2,11,30,639.0,297.0,2.8,27.8,908.0,902.32,654.77
2018,7,2,11,45,642.0,297.5,2.85,28.0,915.0,920.37,666.21
2018,7,2,12,0,645.0,298.0,2.9,28.2,922.0,936.34,676.31
2018,7,2,12,15,646.0,297.0,3.0,28.25,921.5,946.65,683.58
2018,7,2,12,30,647.0,296.0,3.1,28.3,921.0,954.6,689.4
2018,7,2,12,45,645.5,294.0,3.15,28.35,913.5,956.61,691.08
2018,7,2,13,0,644.0,292.0,3.2,28.4,906.0,956.12,691.24
2018,7,2,13,15,640.0,289.0,3.3,28.25,890.5,949.6,688.46
2018,7,2,13,30,636.0,286.0,3.4,28.1,875.0,940.61,684.12
2018,7,2,13,45,628.0,282.0,3.45,27.95,852.0,924.24,674.59
2018,7,2,14,0,620.0,278.0,3.5,27.8,829.0,905.62,663.6
2018,7,2,14,15,610.5,273.0,3.55,27.45,801.0,882.42,650.04
2018,7,2,14,30,601.0,268.0,3.6,27.1,773.0,857.26,635.05
2018,7,2,14,45,589.0,262.0,3.65,26.7,739.5,825.18,615.35
2018,7,2,15,0,577.0,256.0,3.7,26.3,706.0,793.48,595.61
2018,7,2,15,15,561.5,247.5,3.7,26.3,667.0,754.88,569.66
2018,7,2,15,30,546.0,239.0,3.7,26.3,628.0,715.42,542.83
2018,7,2,15,45,527.5,229.5,3.75,25.3,585.5,671.9,514.89
2018,7,2,16,0,509.0,220.0,3.8,24.3,543.0,628.18,486.07
2018,7,2,16,15,488.5,207.5,3.75,23.7,498.0,579.91,452.19
2018,7,2,16,30,468.0,195.0,3.7,23.1,453.0,532.09,417.87
2018,7,2,16,45,442.5,180.5,3.65,22.55,406.0,479.69,379.15
2018,7,2,17,0,417.0,166.0,3.6,22.0,359.0,428.66,340.52
2018,7,2,17,15,385.5,150.0,3.55,21.25,312.0,374.45,298.61
2018,7,2,17,30,354.0,134.0,3.5,20.5,265.0,322.67,257.5
2018,7,2,17,45,316.0,117.0,3.45,19.75,220.5,265.08,210.7
2018,7,2,18,0,278.0,100.0,3.4,19.0,176.0,216.09,169.81
2018,7,2,18,15,232.5,80.5,3.3,18.35,135.5,165.6,127.09
2018,7,2,18,30,187.0,61.0,3.2,17.7,95.0,119.73,88.06
2018,7,2,18,45,137.0,42.5,3.15,17.05,63.5,78.69,53.52
2018,7,2,19,0,87.0,24.0,3.1,16.4,32.0,42.67,21.93
2018,7,2,19,15,47.5,13.0,3.05,16.1,17.0,18.37,0.0
2018,7,2,19,30,8.0,2.0,3.0,15.8,2.0,2.52,0.0
2018,7,2,19,45,4.0,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,19.0,4.5,2.95,14.0,5.0,0.0,0.0
2018,7,3,5,0,38.0,9.0,3.0,14.2,10.0,8.85,0.0
2018,7,3,5,15,136.0,24.0,3.0,14.55,37.0,18.95,0.0
2018,7,3,5,30,234.0,39.0,3.0,14.9,64.0,30.28,19.53
2018,7,3,5,45,328.5,50.5,3.05,15.25,105.0,38.2,27.63
2018,7,3,6,0,423.0,62.0,3.1,15.6,146.0,46.43,35.36
2018,7,3,6,15,487.0,70.5,3.1,16.0,193.5,59.06,38.69
2018,7,3,6,30,551.0,79.0,3.1,16.4,241.0,98.29,57.44
2018,7,3,6,45,597.0,85.5,3.1,16.8,291.5,140.77,86.47
2018,7,3,7,0,643.0,92.0,3.1,17.2,342.0,188.45,124.37
2018,7,3,7,15,680.0,96.0,3.15,17.85,393.5,236.87,165.61
2018,7,3,7,30,717.0,100.0,3.2,18.5,445.0,289.17,210.86
2018,7,3,7,45,746.5,102.5,3.2,19.1,496.0,341.23,256.0
2018,7,3,8,0,776.0,105.0,3.2,19.7,547.0,398.31,304.22
2018,7,3,8,15,797.0,107.0,3.2,20.25,594.5,450.83,347.9
2018,7,3,8,30,818.0,109.0,3.2,20.8,642.0,504.58,391.25
2018,7,3,8,45,836.0,110.5,3.2,21.4,687.0,557.22,432.36
2018,7,3,9,0,854.0,112.0,3.2,22.0,732.0,611.99,473.69
2018,7,3,9,15,863.0,114.5,3.2,22.45,770.5,660.02,509.16
2018,7,3,9,30,872.0,117.0,3.2,22.9,809.0,707.12,542.99
2018,7,3,9,45,877.5,120.5,3.25,23.4,842.0,751.49,572.74
2018,7,3,10,0,883.0,124.0,3.3,23.9,875.0,794.23,600.55
2018,7,3,10,15,890.5,125.0,3.35,24.25,903.5,834.4,626.59
2018,7,3,10,30,898.0,126.0,3.4,24.6,932.0,872.7,651.13
2018,7,3,10,45,904.5,125.5,3.45,24.95,953.5,906.65,672.53
2018,7,3,11,0,911.0,125.0,3.5,25.3,975.0,938.3,692.28
2018,7,3,11,15,914.5,125.5,3.55,25.5,989.5,965.71,709.55
2018,7,3,11,30,918.0,126.0,3.6,25.7,1004.0,990.4,725.03
2018,7,3,11,45,920.5,125.5,3.65,25.85,1011.0,1010.32,737.55
2018,7,3,12,0,923.0,125.0,3.7,26.0,1018.0,1027.26,748.22
2018,7,3,12,15,920.5,126.5,3.75,26.05,1016.5,1038.21,755.38
2018,7,3,12,30,918.0,128.0,3.8,26.1,1015.0,1045.97,760.62
2018,7,3,12,45,913.5,129.5,3.85,26.15,1006.0,1048.52,762.61
2018,7,3,13,0,909.0,131.0,3.9,26.2,997.0,1047.83,762.65
2018,7,3,13,15,907.0,129.5,3.9,26.15,981.5,1043.38,760.33
2018,7,3,13,30,905.0,128.0,3.9,26.1,966.0,1035.69,756.04
2018,7,3,13,45,901.5,126.0,3.9,26.1,944.0,1022.8,748.33
2018,7,3,14,0,898.0,124.0,3.9,26.1,922.0,1006.79,738.69
2018,7,3,14,15,892.0,122.0,3.9,25.95,893.0,985.36,725.97
2018,7,3,14,30,886.0,120.0,3.9,25.8,864.0,961.08,711.39
2018,7,3,14,45,878.0,117.5,3.9,25.65,829.0,931.73,693.4
2018,7,3,15,0,870.0,115.0,3.9,25.5,794.0,899.92,673.67
2018,7,3,15,15,858.0,113.0,3.9,25.5,753.5,862.91,649.87
2018,7,3,15,30,846.0,111.0,3.9,25.5,713.0,828.29,627.58
2018,7,3,15,45,832.0,107.5,3.8,25.05,668.0,784.35,599.17
2018,7,3,16,0,818.0,104.0,3.7,24.6,623.0,739.12,569.51
2018,7,3,16,15,799.0,100.5,3.65,24.2,575.0,689.27,536.12
2018,7,3,16,30,780.0,97.0,3.6,23.8,527.0,639.02,501.0
2018,7,3,16,45,755.5,93.0,3.5,23.45,477.0,584.65,460.71
2018,7,3,17,0,731.0,89.0,3.4,23.1,427.0,532.18,420.71
2018,7,3,17,15,696.5,84.5,3.35,22.55,376.0,473.52,375.2
2018,7,3,17,30,662.0,80.0,3.3,22.0,325.0,417.07,329.96
2018,7,3,17,45,615.0,74.0,3.25,21.45,274.5,356.06,279.75
2018,7,3,18,0,568.0,68.0,3.2,20.9,224.0,299.11,231.41
2018,7,3,18,15,499.0,60.5,3.1,20.15,177.0,237.64,178.96
2018,7,3,18,30,430.0,53.0,3.0,19.4,130.0,183.07,131.79
2018,7,3,18,45,329.5,42.5,2.9,18.7,91.0,125.59,83.84
2018,7,3,19,0,229.0,32.0,2.8,18.0,52.0,78.95,42.31
2018,7,3,19,15,127.0,18.5,2.8,17.5,28.5,33.13,0.0
2018,7,3,19,30,25.0,5.0,2.8,17.0,5.0,6.63,0.0
2018,7,3,19,45,12.5,2.5,2.75,16.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.55,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.7,13.6,10.0,8.85,0.0
2018,7,4,5,15,150.5,23.5,2.8,14.05,37.5,18.57,0.0
2018,7,4,5,30,257.0,38.0,2.9,14.5,65.0,29.5,18.82
2018,7,4,5,45,352.0,47.5,3.0,14.9,105.5,36.49,26.17
2018,7,4,6,0,447.0,57.0,3.1,15.3,146.0,41.82,31.33
2018,7,4,6,15,510.5,65.0,3.05,15.85,193.5,53.77,34.48
2018,7,4,6,30,574.0,73.0,3.0,16.4,241.0,93.77,53.04
2018,7,4,6,45,619.5,78.0,3.0,16.9,291.0,136.13,81.65
2018,7,4,7,0,665.0,83.0,3.0,17.4,341.0,183.6,119.35
2018,7,4,7,15,698.5,87.0,3.0,17.9,392.0,232.38,161.19
2018,7,4,7,30,732.0,91.0,3.0,18.4,443.0,287.34,208.9
2018,7,4,7,45,758.0,94.5,2.95,18.95,493.0,339.61,254.38
2018,7,4,8,0,784.0,98.0,2.9,19.5,543.0,394.12,300.73
2018,7,4,8,15,804.5,100.0,2.9,20.0,591.0,446.82,344.68
2018,7,4,8,30,825.0,102.0,2.9,20.5,639.0,500.7,388.22
2018,7,4,8,45,841.5,103.0,2.9,21.05,683.0,554.56,430.27
2018,7,4,9,0,858.0,104.0,2.9,21.6,727.0,606.17,469.41
2018,7,4,9,15,868.0,106.5,2.9,22.1,766.0,655.01,505.38
2018,7,4,9,30,878.0,109.0,2.9,22.6,805.0,703.01,539.71
2018,7,4,9,45,885.0,111.5,2.9,23.1,838.5,747.77,569.18
2018,7,4,10,0,892.0,114.0,2.9,23.6,872.0,791.01,596.97
2018,7,4,10,15,899.5,114.0,3.0,24.0,899.5,830.55,622.65
2018,7,4,10,30,907.0,114.0,3.1,24.4,927.0,868.19,646.85
2018,7,4,10,45,913.5,113.0,3.15,24.8,948.5,901.91,667.92
2018,7,4,11,0,920.0,112.0,3.2,25.2,970.0,933.31,687.32
2018,7,4,11,15,924.0,112.0,3.3,25.4,984.5,960.91,705.02
2018,7,4,11,30,928.0,112.0,3.4,25.6,999.0,985.76,720.94
2018,7,4,11,45,931.0,111.0,3.45,25.8,1006.0,1005.82,733.39
2018,7,4,12,0,934.0,110.0,3.5,26.0,1013.0,1022.88,743.98
2018,7,4,12,15,934.0,109.5,3.55,26.1,1012.0,1034.39,751.35
2018,7,4,12,30,934.0,109.0,3.6,26.2,1011.0,1042.68,756.78
2018,7,4,12,45,933.0,109.0,3.65,26.3,1003.5,1047.21,759.91
2018,7,4,13,0,932.0,109.0,3.7,26.4,996.0,1048.44,761.04
2018,7,4,13,15,930.5,107.5,3.7,26.4,981.5,1044.32,758.79
2018,7,4,13,30,929.0,106.0,3.7,26.4,967.0,1036.87,754.53
2018,7,4,13,45,926.0,104.5,3.75,26.45,945.0,1024.65,747.49
2018,7,4,14,0,923.0,103.0,3.8,26.5,923.0,1009.23,738.46
2018,7,4,14,15,918.5,101.0,3.75,26.4,894.5,988.72,725.94
2018,7,4,14,30,914.0,99.0,3.7,26.3,866.0,965.23,711.52
2018,7,4,14,45,907.0,97.5,3.7,26.2,832.0,937.14,694.34
2018,7,4,15,0,900.0,96.0,3.7,26.1,798.0,906.45,675.39
2018,7,4,15,15,889.0,94.0,3.7,26.1,757.5,869.36,651.71
2018,7,4,15,30,878.0,92.0,3.7,26.1,717.0,830.27,626.5
2018,7,4,15,45,866.0,89.5,3.65,25.65,673.0,788.06,599.71
2018,7,4,16,0,854.0,87.0,3.6,25.2,629.0,744.37,571.5
2018,7,4,16,15,838.0,84.0,3.6,24.8,581.5,696.0,539.55
2018,7,4,16,30,822.0,81.0,3.6,24.4,534.0,649.97,508.67
2018,7,4,16,45,799.5,78.0,3.55,24.0,484.0,596.15,469.08
2018,7,4,17,0,777.0,75.0,3.5,23.6,434.0,542.73,428.64
2018,7,4,17,15,746.0,71.0,3.45,22.95,382.5,484.34,383.48
2018,7,4,17,30,715.0,67.0,3.4,22.3,331.0,427.75,338.14
2018,7,4,17,45,673.0,62.5,3.35,21.65,281.0,367.89,288.72
2018,7,4,18,0,631.0,58.0,3.3,21.0,231.0,312.51,241.31
2018,7,4,18,15,566.5,51.5,3.15,20.15,183.0,250.4,187.89
2018,7,4,18,30,502.0,45.0,3.0,19.3,135.0,194.76,139.24
2018,7,4,18,45,403.0,37.0,2.85,18.45,95.0,136.53,90.04
2018,7,4,19,0,304.0,29.0,2.7,17.6,55.0,88.68,46.4
2018,7,4,19,15,173.5,17.0,2.6,17.15,30.0,37.13,0.0
2018,7,4,19,30,43.0,5.0,2.5,16.7,5.0,7.87,0.0
2018,7,4,19,45,21.5,2.5,2.4,16.25,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.5,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.8,7.0,5.9,0.0
2018,7,5,5,15,29.5,8.5,1.45,13.45,9.5,7.4,0.0
2018,7,5,5,30,9.0,11.0,1.6,14.1,12.0,10.69,3.22
2018,7,5,5,45,4.5,18.0,1.8,14.8,18.5,17.36,9.53
2018,7,5,6,0,0.0,25.0,2.0,15.5,25.0,24.12,15.72
2018,7,5,6,15,0.0,34.5,1.95,16.1,34.5,33.3,22.63
2018,7,5,6,30,0.0,44.0,1.9,16.7,44.0,42.49,30.41
2018,7,5,6,45,1.0,74.5,1.9,17.3,75.0,71.72,54.81
2018,7,5,7,0,2.0,105.0,1.9,17.9,106.0,100.03,77.95
2018,7,5,7,15,83.5,145.0,1.85,18.55,185.0,149.26,114.83
2018,7,5,7,30,165.0,185.0,1.8,19.2,264.0,212.82,163.43
2018,7,5,7,45,479.0,138.5,1.7,19.9,403.0,282.35,212.74
2018,7,5,8,0,793.0,92.0,1.6,20.6,542.0,391.23,295.12
2018,7,5,8,15,836.5,86.5,1.5,21.3,597.0,450.5,342.17
2018,7,5,8,30,880.0,81.0,1.4,22.0,652.0,510.06,388.16
2018,7,5,8,45,893.0,82.5,1.35,22.75,696.5,562.61,427.45
2018,7,5,9,0,906.0,84.0,1.3,23.5,741.0,614.97,465.05
2018,7,5,9,15,915.5,86.0,1.2,24.25,780.5,665.15,499.16
2018,7,5,9,30,925.0,88.0,1.1,25.0,820.0,714.35,530.46
2018,7,5,9,45,932.5,89.0,1.05,25.75,854.0,759.95,557.34
2018,7,5,10,0,940.0,90.0,1.0,26.5,888.0,803.94,582.5
2018,7,5,10,15,945.5,90.5,1.05,27.15,915.5,844.05,606.22
2018,7,5,10,30,951.0,91.0,1.1,27.8,943.0,882.01,628.3
2018,7,5,10,45,954.0,91.5,1.1,28.5,963.5,915.49,646.45
2018,7,5,11,0,957.0,92.0,1.1,29.2,984.0,946.32,662.76
2018,7,5,11,15,960.0,92.0,1.2,29.65,998.0,973.88,679.25
2018,7,5,11,30,963.0,92.0,1.3,30.1,1012.0,998.54,693.96
2018,7,5,11,45,964.0,92.0,1.4,30.6,1018.5,1018.27,705.55
2018,7,5,12,0,965.0,92.0,1.5,31.1,1025.0,1034.82,715.29
2018,7,5,12,15,959.5,95.5,1.65,31.35,1022.5,1045.25,722.88
2018,7,5,12,30,954.0,99.0,1.8,31.6,1020.0,1052.3,728.5
2018,7,5,12,45,947.0,102.0,1.95,31.85,1010.0,1053.98,730.89
2018,7,5,13,0,940.0,105.0,2.1,32.1,1000.0,1052.29,731.3
2018,7,5,13,15,936.5,104.0,2.2,32.15,983.5,1046.67,729.34
2018,7,5,13,30,933.0,103.0,2.3,32.2,967.0,1037.73,725.42
2018,7,5,13,45,929.0,101.5,2.45,32.2,944.5,1024.5,719.57
2018,7,5,14,0,925.0,100.0,2.6,32.2,922.0,1008.08,711.68
2018,7,5,14,15,918.5,98.5,2.65,32.1,892.0,986.16,699.66
2018,7,5,14,30,912.0,97.0,2.7,32.0,862.0,961.34,685.79
2018,7,5,14,45,904.5,95.0,2.75,31.85,827.5,932.3,669.3
2018,7,5,15,0,897.0,93.0,2.8,31.7,793.0,900.69,651.02
2018,7,5,15,15,886.5,91.5,2.8,31.7,753.0,864.66,628.94
2018,7,5,15,30,876.0,90.0,2.8,31.7,713.0,826.6,605.36
2018,7,5,15,45,861.0,87.5,2.85,31.15,667.5,782.08,578.75
2018,7,5,16,0,846.0,85.0,2.9,30.6,622.0,736.3,550.75
2018,7,5,16,15,827.0,82.5,2.85,30.15,573.5,686.64,518.76
2018,7,5,16,30,808.0,80.0,2.8,29.7,525.0,639.58,487.96
2018,7,5,16,45,783.0,77.0,2.75,29.3,474.5,584.8,448.8
2018,7,5,17,0,758.0,74.0,2.7,28.9,424.0,530.68,408.97
2018,7,5,17,15,725.5,70.0,2.65,28.15,373.0,472.38,365.26
2018,7,5,17,30,693.0,66.0,2.6,27.4,322.0,416.06,321.47
2018,7,5,17,45,638.0,62.5,2.55,26.7,270.5,353.62,271.46
2018,7,5,18,0,583.0,59.0,2.5,26.0,219.0,295.27,223.25
2018,7,5,18,15,529.5,52.0,2.35,25.15,174.5,238.76,175.46
2018,7,5,18,30,476.0,45.0,2.2,24.3,130.0,187.58,131.35
2018,7,5,18,45,337.5,37.0,2.05,23.45,88.0,121.89,78.95
2018,7,5,19,0,199.0,29.0,1.9,22.6,46.0,70.36,36.21
2018,7,5,19,15,112.5,16.5,1.9,22.1,25.0,29.44,0.0
2018,7,5,19,30,26.0,4.0,1.9,21.6,4.0,3.93,0.0
2018,7,5,19,45,13.0,2.0,1.9,21.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.55,17.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.6,17.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.6,17.75,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.6,18.0,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.65,18.25,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.5,7.0,6.75,0.26
2018,7,6,6,15,0.0,18.0,1.75,18.8,18.0,17.36,8.97
2018,7,6,6,30,0.0,29.0,1.8,19.1,29.0,27.99,17.94
2018,7,6,6,45,1.5,65.5,1.8,19.45,66.0,63.49,47.49
2018,7,6,7,0,3.0,102.0,1.8,19.8,103.0,97.5,75.26
2018,7,6,7,15,4.0,98.5,1.85,20.25,100.0,95.34,73.08
2018,7,6,7,30,5.0,95.0,1.9,20.7,97.0,92.94,70.77
2018,7,6,7,45,2.5,86.5,1.95,21.2,87.5,84.52,63.65
2018,7,6,8,0,0.0,78.0,2.0,21.7,78.0,75.45,56.02
2018,7,6,8,15,1.5,106.5,1.95,22.45,107.5,103.49,78.16
2018,7,6,8,30,3.0,135.0,1.9,23.2,137.0,131.42,99.76
2018,7,6,8,45,13.0,166.0,1.85,24.0,175.5,166.49,126.61
2018,7,6,9,0,23.0,197.0,1.8,24.8,214.0,201.28,152.78
2018,7,6,9,15,246.5,231.0,1.85,25.75,425.5,374.23,285.76
2018,7,6,9,30,470.0,265.0,1.9,26.7,637.0,569.66,427.59
2018,7,6,9,45,663.0,187.0,1.95,27.6,736.0,657.2,490.39
2018,7,6,10,0,856.0,109.0,2.0,28.5,835.0,757.66,558.22
2018,7,6,10,15,863.5,110.0,2.1,29.5,863.0,796.89,581.25
2018,7,6,10,30,871.0,111.0,2.2,30.5,891.0,834.32,603.28
2018,7,6,10,45,877.5,111.0,2.3,31.45,912.5,867.96,622.69
2018,7,6,11,0,884.0,111.0,2.4,32.4,934.0,899.39,640.48
2018,7,6,11,15,888.0,111.0,2.5,32.85,948.5,926.16,656.48
2018,7,6,11,30,892.0,111.0,2.6,33.3,963.0,950.31,670.82
2018,7,6,11,45,895.0,110.5,2.7,33.7,970.5,970.26,682.66
2018,7,6,12,0,898.0,110.0,2.8,34.1,978.0,987.34,692.77
2018,7,6,12,15,900.5,108.5,2.9,34.2,978.5,999.97,701.02
2018,7,6,12,30,903.0,107.0,3.0,34.3,979.0,1009.52,707.47
2018,7,6,12,45,904.0,105.5,3.15,34.4,972.0,1014.44,711.54
2018,7,6,13,0,905.0,104.0,3.3,34.5,965.0,1016.14,713.71
2018,7,6,13,15,904.0,102.5,3.4,34.4,951.0,1012.6,712.9
2018,7,6,13,30,903.0,101.0,3.5,34.3,937.0,1005.82,710.17
2018,7,6,13,45,900.5,99.5,3.6,34.25,916.0,994.36,704.41
2018,7,6,14,0,898.0,98.0,3.7,34.2,895.0,979.76,696.71
2018,7,6,14,15,893.5,95.5,3.75,33.95,867.0,959.14,685.44
2018,7,6,14,30,889.0,93.0,3.8,33.7,839.0,935.6,672.3
2018,7,6,14,45,733.5,162.5,3.85,33.5,761.0,852.63,619.7
2018,7,6,15,0,578.0,232.0,3.9,33.3,683.0,772.24,566.18
2018,7,6,15,15,641.5,194.5,3.9,33.3,670.5,771.42,568.83
2018,7,6,15,30,705.0,157.0,3.9,33.3,658.0,763.93,565.15
2018,7,6,15,45,733.0,133.0,4.0,32.5,625.0,735.89,549.41
2018,7,6,16,0,761.0,109.0,4.1,31.7,592.0,701.96,529.35
2018,7,6,16,15,761.0,98.0,4.05,31.15,549.0,659.82,502.12
2018,7,6,16,30,761.0,87.0,4.0,30.6,506.0,615.77,472.55
2018,7,6,16,45,692.5,94.0,3.95,30.05,447.5,547.77,422.77
2018,7,6,17,0,624.0,101.0,3.9,29.5,389.0,483.33,374.5
2018,7,6,17,15,513.5,107.0,3.8,28.75,325.5,400.16,310.94
2018,7,6,17,30,403.0,113.0,3.7,28.0,262.0,324.42,251.88
2018,7,6,17,45,363.5,94.0,3.55,27.2,213.0,265.96,205.44
2018,7,6,18,0,324.0,75.0,3.4,26.4,164.0,211.08,160.7
2018,7,6,18,15,243.5,61.5,3.15,25.6,120.5,152.51,112.96
2018,7,6,18,30,163.0,48.0,2.9,24.8,77.0,98.59,69.4
2018,7,6,18,45,116.0,36.0,2.7,24.0,53.5,66.67,43.2
2018,7,6,19,0,69.0,24.0,2.5,23.2,30.0,39.59,19.3
2018,7,6,19,15,42.0,13.5,2.4,22.75,16.5,18.2,0.0
2018,7,6,19,30,15.0,3.0,2.3,22.3,3.0,2.95,0.0
2018,7,6,19,45,7.5,1.5,2.25,21.8,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.1,21.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,16.85,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.1,10.0,8.85,0.0
2018,7,7,5,15,220.5,19.0,1.9,17.6,37.5,15.07,0.0
2018,7,7,5,30,359.0,29.0,2.0,18.1,65.0,22.19,12.28
2018,7,7,5,45,444.5,36.5,2.15,18.6,106.0,26.5,17.13
2018,7,7,6,0,530.0,44.0,2.3,19.1,147.0,30.57,21.03
2018,7,7,6,15,592.0,49.0,2.35,19.9,195.0,41.73,24.89
2018,7,7,6,30,654.0,54.0,2.4,20.7,243.0,82.99,41.17
2018,7,7,6,45,694.5,58.5,2.4,21.5,294.0,128.3,70.71
2018,7,7,7,0,735.0,63.0,2.4,22.3,345.0,178.16,109.58
2018,7,7,7,15,669.0,87.5,2.5,23.0,372.0,223.42,151.47
2018,7,7,7,30,603.0,112.0,2.6,23.7,399.0,264.34,189.58
2018,7,7,7,45,633.0,119.5,2.65,24.4,450.0,314.99,231.9
2018,7,7,8,0,663.0,127.0,2.7,25.1,501.0,368.46,275.65
2018,7,7,8,15,765.0,102.5,2.75,25.7,570.0,429.16,323.86
2018,7,7,8,30,867.0,78.0,2.8,26.3,639.0,499.07,378.35
2018,7,7,8,45,879.5,79.5,2.9,26.95,682.5,550.75,418.17
2018,7,7,9,0,892.0,81.0,3.0,27.6,726.0,602.23,456.67
2018,7,7,9,15,901.5,83.0,3.05,28.05,765.0,651.83,492.85
2018,7,7,9,30,911.0,85.0,3.1,28.5,804.0,700.49,526.75
2018,7,7,9,45,918.5,85.5,3.2,28.95,837.5,745.1,555.91
2018,7,7,10,0,926.0,86.0,3.3,29.4,871.0,788.13,583.66
2018,7,7,10,15,932.0,87.0,3.35,29.8,899.0,828.69,609.3
2018,7,7,10,30,938.0,88.0,3.4,30.2,927.0,867.17,633.3
2018,7,7,10,45,942.5,88.5,3.45,30.55,948.5,901.62,654.56
2018,7,7,11,0,947.0,89.0,3.5,30.9,970.0,933.55,674.04
2018,7,7,11,15,950.0,89.0,3.5,31.15,984.0,960.94,690.45
2018,7,7,11,30,953.0,89.0,3.5,31.4,998.0,985.46,704.99
2018,7,7,11,45,955.0,88.5,3.5,31.65,1005.0,1005.54,716.67
2018,7,7,12,0,957.0,88.0,3.5,31.9,1012.0,1022.49,726.42
2018,7,7,12,15,950.5,92.5,3.55,32.05,1010.0,1032.93,732.78
2018,7,7,12,30,944.0,97.0,3.6,32.2,1008.0,1040.0,737.16
2018,7,7,12,45,934.5,102.0,3.6,32.35,997.5,1041.24,737.61
2018,7,7,13,0,925.0,107.0,3.6,32.5,987.0,1039.16,736.14
2018,7,7,13,15,891.5,124.5,3.7,32.45,961.5,1022.66,726.95
2018,7,7,13,30,858.0,142.0,3.8,32.4,936.0,1003.27,716.03
2018,7,7,13,45,792.0,175.5,3.85,32.35,894.5,972.24,697.28
2018,7,7,14,0,726.0,209.0,3.9,32.3,853.0,937.99,676.4
2018,7,7,14,15,767.5,179.0,3.95,32.0,840.5,931.75,674.48
2018,7,7,14,30,809.0,149.0,4.0,31.7,828.0,925.28,672.3
2018,7,7,14,45,810.5,139.0,4.05,31.4,795.0,898.4,656.66
2018,7,7,15,0,812.0,129.0,4.1,31.1,762.0,868.67,639.13
2018,7,7,15,15,811.5,121.0,4.1,31.1,726.0,836.64,618.93
2018,7,7,15,30,811.0,113.0,4.1,31.1,690.0,802.11,596.9
2018,7,7,15,45,823.0,100.0,4.15,30.2,653.0,769.64,578.42
2018,7,7,16,0,835.0,87.0,4.2,29.3,616.0,730.42,554.81
2018,7,7,16,15,821.0,82.5,4.2,28.65,569.0,682.58,523.86
2018,7,7,16,30,807.0,78.0,4.2,28.0,522.0,636.91,493.86
2018,7,7,16,45,786.0,74.5,4.15,27.4,473.0,584.12,455.66
2018,7,7,17,0,765.0,71.0,4.1,26.8,424.0,531.63,416.45
2018,7,7,17,15,736.0,67.5,4.0,25.9,374.0,475.41,373.43
2018,7,7,17,30,707.0,64.0,3.9,25.0,324.0,420.81,330.11
2018,7,7,17,45,666.5,59.0,3.8,24.15,274.5,361.45,281.51
2018,7,7,18,0,626.0,54.0,3.7,23.3,225.0,305.44,234.03
2018,7,7,18,15,566.0,48.5,3.55,22.45,179.0,247.01,183.73
2018,7,7,18,30,506.0,43.0,3.4,21.6,133.0,193.75,137.12
2018,7,7,18,45,411.0,35.0,3.25,20.75,93.5,136.22,88.61
2018,7,7,19,0,316.0,27.0,3.1,19.9,54.0,88.46,44.53
2018,7,7,19,15,181.0,16.0,3.0,19.45,29.5,36.95,0.0
2018,7,7,19,30,46.0,5.0,2.9,19.0,5.0,4.91,0.0
2018,7,7,19,45,23.0,2.5,2.85,18.55,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.0,2.45,14.5,4.5,0.0,0.0
2018,7,8,5,0,79.0,8.0,2.6,14.7,9.0,7.86,0.0
2018,7,8,5,15,215.0,19.0,2.65,15.25,36.5,15.17,0.0
2018,7,8,5,30,351.0,30.0,2.7,15.8,64.0,23.26,13.18
2018,7,8,5,45,440.0,38.0,2.75,16.3,105.5,27.95,18.54
2018,7,8,6,0,529.0,46.0,2.8,16.8,147.0,32.38,22.82
2018,7,8,6,15,587.0,51.5,2.85,17.5,194.5,39.85,29.57
2018,7,8,6,30,645.0,57.0,2.9,18.2,242.0,84.16,43.18
2018,7,8,6,45,684.5,61.0,2.95,18.95,292.0,128.37,72.02
2018,7,8,7,0,724.0,65.0,3.0,19.7,342.0,177.05,110.31
2018,7,8,7,15,752.5,68.5,3.0,20.35,392.5,227.12,153.18
2018,7,8,7,30,781.0,72.0,3.0,21.0,443.0,280.1,199.39
2018,7,8,7,45,802.0,75.0,3.0,21.7,492.5,332.83,245.34
2018,7,8,8,0,823.0,78.0,3.0,22.4,542.0,390.37,293.98
2018,7,8,8,15,838.5,80.5,3.05,23.05,588.5,443.1,337.81
2018,7,8,8,30,854.0,83.0,3.1,23.7,635.0,496.42,380.7
2018,7,8,8,45,865.5,85.0,3.1,24.4,677.5,547.47,420.33
2018,7,8,9,0,877.0,87.0,3.1,25.1,720.0,598.23,458.39
2018,7,8,9,15,884.5,90.0,3.2,25.65,758.5,646.91,494.28
2018,7,8,9,30,892.0,93.0,3.3,26.2,797.0,694.49,528.17
2018,7,8,9,45,896.0,97.0,3.35,26.75,830.0,739.22,557.4
2018,7,8,10,0,900.0,101.0,3.4,27.3,863.0,782.18,585.0
2018,7,8,10,15,907.5,101.5,3.45,27.65,891.5,822.61,610.99
2018,7,8,10,30,915.0,102.0,3.5,28.0,920.0,861.13,635.45
2018,7,8,10,45,920.5,102.5,3.55,28.3,942.0,895.84,657.27
2018,7,8,11,0,926.0,103.0,3.6,28.6,964.0,928.15,677.4
2018,7,8,11,15,929.0,103.0,3.65,28.8,978.0,955.13,694.21
2018,7,8,11,30,932.0,103.0,3.7,29.0,992.0,979.3,709.2
2018,7,8,11,45,934.0,103.0,3.75,29.2,999.0,999.6,721.71
2018,7,8,12,0,936.0,103.0,3.8,29.4,1006.0,1016.86,732.31
2018,7,8,12,15,934.5,104.0,3.85,29.55,1005.5,1028.56,739.57
2018,7,8,12,30,933.0,105.0,3.9,29.7,1005.0,1037.01,744.87
2018,7,8,12,45,930.0,106.0,3.95,29.85,996.5,1040.69,747.24
2018,7,8,13,0,927.0,107.0,4.0,30.0,988.0,1041.07,747.63
2018,7,8,13,15,924.5,105.5,4.0,30.05,972.5,1036.08,744.68
2018,7,8,13,30,922.0,104.0,4.0,30.1,957.0,1027.78,739.76
2018,7,8,13,45,918.0,103.0,4.05,30.15,935.0,1015.26,732.54
2018,7,8,14,0,914.0,102.0,4.1,30.2,913.0,999.59,723.37
2018,7,8,14,15,908.0,100.5,4.1,30.05,884.0,978.4,710.95
2018,7,8,14,30,902.0,99.0,4.1,29.9,855.0,954.32,696.67
2018,7,8,14,45,893.0,97.5,4.1,29.75,820.0,924.73,678.71
2018,7,8,15,0,884.0,96.0,4.1,29.6,785.0,892.67,659.04
2018,7,8,15,15,873.0,94.5,4.1,29.6,745.0,856.62,636.16
2018,7,8,15,30,862.0,93.0,4.1,29.6,705.0,818.61,611.77
2018,7,8,15,45,848.5,90.5,4.1,28.85,661.0,775.77,585.57
2018,7,8,16,0,835.0,88.0,4.1,28.1,617.0,731.59,557.95
2018,7,8,16,15,818.0,84.5,4.1,27.55,569.5,682.71,525.95
2018,7,8,16,30,801.0,81.0,4.1,27.0,522.0,636.29,495.0
2018,7,8,16,45,778.5,78.0,4.05,26.5,472.5,583.35,456.35
2018,7,8,17,0,756.0,75.0,4.0,26.0,423.0,530.85,416.86
2018,7,8,17,15,726.5,71.0,3.95,25.15,373.0,474.21,373.45
2018,7,8,17,30,697.0,67.0,3.9,24.3,323.0,419.23,329.76
2018,7,8,17,45,654.5,62.0,3.8,23.45,273.5,359.46,280.76
2018,7,8,18,0,612.0,57.0,3.7,22.6,224.0,304.23,233.84
2018,7,8,18,15,549.0,51.0,3.6,21.75,177.5,244.12,182.23
2018,7,8,18,30,486.0,45.0,3.5,20.9,131.0,190.32,135.29
2018,7,8,18,45,390.0,36.5,3.4,20.0,91.5,133.06,87.05
2018,7,8,19,0,294.0,28.0,3.3,19.1,52.0,85.54,43.05
2018,7,8,19,15,167.5,16.5,3.25,18.65,28.5,35.82,0.0
2018,7,8,19,30,41.0,5.0,3.2,18.2,5.0,4.91,0.0
2018,7,8,19,45,20.5,2.5,3.2,17.75,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.45,14.35,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.6,14.6,9.0,7.86,0.0
2018,7,9,5,15,207.5,19.0,2.7,15.1,36.0,15.27,0.0
2018,7,9,5,30,342.0,30.0,2.8,15.6,63.0,23.37,13.15
2018,7,9,5,45,434.0,38.0,2.85,16.15,104.5,28.05,18.62
2018,7,9,6,0,526.0,46.0,2.9,16.7,146.0,32.47,22.9
2018,7,9,6,15,585.0,51.5,2.95,17.5,193.5,38.91,28.73
2018,7,9,6,30,644.0,57.0,3.0,18.3,241.0,83.14,42.64
2018,7,9,6,45,683.5,61.0,3.05,19.05,290.5,127.25,71.18
2018,7,9,7,0,723.0,65.0,3.1,19.8,340.0,175.86,109.3
2018,7,9,7,15,751.0,68.5,3.05,20.55,390.5,225.76,151.92
2018,7,9,7,30,779.0,72.0,3.0,21.3,441.0,278.52,197.84
2018,7,9,7,45,800.0,75.5,2.95,22.05,490.5,331.61,243.94
2018,7,9,8,0,821.0,79.0,2.9,22.8,540.0,389.52,292.66
2018,7,9,8,15,837.0,81.5,2.9,23.6,587.0,442.41,336.23
2018,7,9,8,30,853.0,84.0,2.9,24.4,634.0,495.94,378.8
2018,7,9,8,45,864.5,86.5,2.85,25.2,677.0,547.45,418.26
2018,7,9,9,0,876.0,89.0,2.8,26.0,720.0,598.69,456.06
2018,7,9,9,15,885.0,91.0,2.85,26.75,758.5,647.37,491.17
2018,7,9,9,30,894.0,93.0,2.9,27.5,797.0,695.1,524.32
2018,7,9,9,45,901.0,94.5,2.9,28.25,830.5,739.73,552.47
2018,7,9,10,0,908.0,96.0,2.9,29.0,864.0,782.81,579.05
2018,7,9,10,15,913.5,97.5,2.95,29.6,892.0,822.93,603.84
2018,7,9,10,30,919.0,99.0,3.0,30.2,920.0,861.0,626.98
2018,7,9,10,45,922.0,100.5,3.05,30.8,940.5,894.69,646.99
2018,7,9,11,0,925.0,102.0,3.1,31.4,961.0,925.83,665.2
2018,7,9,11,15,927.0,103.0,3.2,32.0,975.0,952.9,681.01
2018,7,9,11,30,929.0,104.0,3.3,32.6,989.0,977.13,694.98
2018,7,9,11,45,929.0,104.5,3.35,33.15,995.0,996.01,705.32
2018,7,9,12,0,929.0,105.0,3.4,33.7,1001.0,1011.8,713.76
2018,7,9,12,15,928.5,105.0,3.5,33.9,1000.0,1023.44,721.06
2018,7,9,12,30,928.0,105.0,3.6,34.1,999.0,1031.87,726.45
2018,7,9,12,45,925.5,105.5,3.7,34.25,991.0,1035.55,729.13
2018,7,9,13,0,923.0,106.0,3.8,34.4,983.0,1035.94,729.87
2018,7,9,13,15,920.5,105.0,3.85,34.35,968.0,1031.49,727.95
2018,7,9,13,30,918.0,104.0,3.9,34.3,953.0,1023.76,724.09
2018,7,9,13,45,914.5,102.5,4.0,34.2,931.0,1011.28,717.77
2018,7,9,14,0,911.0,101.0,4.1,34.1,909.0,995.62,709.49
2018,7,9,14,15,905.0,100.0,4.2,33.85,880.5,975.03,698.48
2018,7,9,14,30,899.0,99.0,4.3,33.6,852.0,951.54,685.57
2018,7,9,14,45,891.5,97.0,4.35,33.4,817.5,922.87,668.8
2018,7,9,15,0,884.0,95.0,4.4,33.2,783.0,891.65,650.25
2018,7,9,15,15,873.5,93.0,4.4,33.2,743.5,855.49,627.52
2018,7,9,15,30,863.0,91.0,4.4,33.2,704.0,817.32,603.28
2018,7,9,15,45,851.0,88.5,4.5,32.35,660.5,775.63,578.74
2018,7,9,16,0,839.0,86.0,4.6,31.5,617.0,732.48,552.59
2018,7,9,16,15,825.5,82.0,4.55,30.85,570.5,685.38,522.25
2018,7,9,16,30,812.0,78.0,4.5,30.2,524.0,640.4,492.83
2018,7,9,16,45,792.0,74.5,4.5,29.6,475.0,587.98,455.3
2018,7,9,17,0,772.0,71.0,4.5,29.0,426.0,535.76,416.65
2018,7,9,17,15,742.5,67.0,4.35,28.05,375.5,478.35,373.03
2018,7,9,17,30,713.0,63.0,4.2,27.1,325.0,422.6,329.12
2018,7,9,17,45,672.5,58.5,4.05,26.2,275.5,363.45,280.98
2018,7,9,18,0,632.0,54.0,3.9,25.3,226.0,307.64,233.93
2018,7,9,18,15,570.5,48.0,3.65,24.4,179.0,247.84,182.87
2018,7,9,18,30,509.0,42.0,3.4,23.5,132.0,193.36,135.62
2018,7,9,18,45,412.5,34.5,3.15,22.55,92.5,135.9,87.51
2018,7,9,19,0,316.0,27.0,2.9,21.6,53.0,88.09,43.08
2018,7,9,19,15,181.0,16.0,2.85,21.1,29.0,36.84,0.0
2018,7,9,19,30,46.0,5.0,2.8,20.6,5.0,4.91,0.0
2018,7,9,19,45,23.0,2.5,2.75,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.65,15.7,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.9,16.0,9.0,7.86,0.0
2018,7,10,5,15,233.0,18.0,2.05,16.45,36.5,14.37,0.0
2018,7,10,5,30,378.0,28.0,2.2,16.9,64.0,21.54,11.47
2018,7,10,5,45,468.5,35.0,2.4,17.4,105.5,25.44,16.25
2018,7,10,6,0,559.0,42.0,2.6,17.9,147.0,31.85,22.22
2018,7,10,6,15,617.0,47.0,2.6,18.65,195.5,37.34,27.2
2018,7,10,6,30,675.0,52.0,2.6,19.4,244.0,79.52,38.73
2018,7,10,6,45,714.5,56.0,2.6,20.2,295.0,125.32,68.0
2018,7,10,7,0,754.0,60.0,2.6,21.0,346.0,175.6,107.14
2018,7,10,7,15,782.0,63.0,2.6,21.75,397.0,226.72,150.61
2018,7,10,7,30,810.0,66.0,2.6,22.5,448.0,284.2,200.12
2018,7,10,7,45,830.5,68.5,2.65,23.3,498.0,337.71,246.43
2018,7,10,8,0,851.0,71.0,2.7,24.1,548.0,392.76,292.92
2018,7,10,8,15,866.5,73.0,2.7,24.8,595.5,446.49,337.15
2018,7,10,8,30,882.0,75.0,2.7,25.5,643.0,500.78,380.27
2018,7,10,8,45,894.0,77.0,2.7,26.15,687.0,553.51,420.81
2018,7,10,9,0,906.0,79.0,2.7,26.8,731.0,605.96,459.74
2018,7,10,9,15,911.0,83.0,2.7,27.45,769.5,655.4,495.14
2018,7,10,9,30,916.0,87.0,2.7,28.1,808.0,703.49,528.0
2018,7,10,9,45,918.5,91.5,2.75,28.8,841.0,748.71,556.64
2018,7,10,10,0,921.0,96.0,2.8,29.5,874.0,792.0,583.52
2018,7,10,10,15,927.0,97.0,2.85,30.1,902.0,832.57,608.43
2018,7,10,10,30,933.0,98.0,2.9,30.7,930.0,871.08,631.69
2018,7,10,10,45,937.5,99.0,2.95,31.35,952.0,906.07,652.25
2018,7,10,11,0,942.0,100.0,3.0,32.0,974.0,938.55,671.02
2018,7,10,11,15,946.0,100.0,3.05,32.2,989.5,966.94,688.29
2018,7,10,11,30,950.0,100.0,3.1,32.4,1005.0,992.51,703.77
2018,7,10,11,45,951.5,100.0,3.2,32.65,1012.0,1012.76,716.14
2018,7,10,12,0,953.0,100.0,3.3,32.9,1019.0,1029.88,726.64
2018,7,10,12,15,951.5,101.0,3.4,32.9,1018.0,1041.85,734.74
2018,7,10,12,30,950.0,102.0,3.5,32.9,1017.0,1050.51,740.91
2018,7,10,12,45,947.0,102.5,3.6,32.85,1008.5,1053.83,744.0
2018,7,10,13,0,944.0,103.0,3.7,32.8,1000.0,1053.77,745.11
2018,7,10,13,15,942.0,102.0,3.75,32.55,985.0,1049.79,744.13
2018,7,10,13,30,940.0,101.0,3.8,32.3,970.0,1042.44,741.15
2018,7,10,13,45,935.0,100.5,3.9,32.1,947.0,1029.34,734.78
2018,7,10,14,0,930.0,100.0,4.0,31.9,924.0,1013.03,726.42
2018,7,10,14,15,924.0,98.0,4.0,31.55,894.5,991.08,714.26
2018,7,10,14,30,918.0,96.0,4.0,31.2,865.0,966.17,700.18
2018,7,10,14,45,911.0,94.0,4.05,30.8,830.5,937.51,684.01
2018,7,10,15,0,904.0,92.0,4.1,30.4,796.0,906.23,665.96
2018,7,10,15,15,893.5,90.0,4.1,30.4,755.5,869.47,642.77
2018,7,10,15,30,883.0,88.0,4.1,30.4,715.0,830.66,618.03
2018,7,10,15,45,871.0,85.5,4.1,29.3,671.0,788.26,593.19
2018,7,10,16,0,859.0,83.0,4.1,28.2,627.0,744.34,566.73
2018,7,10,16,15,843.5,79.5,4.1,27.5,579.0,695.53,535.27
2018,7,10,16,30,828.0,76.0,4.1,26.8,531.0,645.96,502.57
2018,7,10,16,45,806.5,73.0,4.05,26.05,481.0,595.44,466.4
2018,7,10,17,0,785.0,70.0,4.0,25.3,431.0,542.21,426.76
2018,7,10,17,15,756.0,66.0,3.95,24.4,380.0,484.43,382.47
2018,7,10,17,30,727.0,62.0,3.9,23.5,329.0,428.24,337.75
2018,7,10,17,45,686.0,57.5,3.85,22.55,278.5,368.15,288.4
2018,7,10,18,0,645.0,53.0,3.8,21.6,228.0,311.44,240.08
2018,7,10,18,15,584.0,47.5,3.7,20.8,181.0,251.64,188.19
2018,7,10,18,30,523.0,42.0,3.6,20.0,134.0,197.14,140.1
2018,7,10,18,45,424.5,34.0,3.55,19.15,93.5,137.95,89.86
2018,7,10,19,0,326.0,26.0,3.5,18.3,53.0,88.57,43.15
2018,7,10,19,15,186.5,15.5,3.45,17.85,29.0,36.93,0.0
2018,7,10,19,30,47.0,5.0,3.4,17.4,5.0,0.0,0.0
2018,7,10,19,45,23.5,2.5,3.4,16.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.95,13.95,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.1,14.3,8.0,7.86,0.0
2018,7,11,5,15,220.5,18.5,2.2,14.9,35.0,14.98,0.0
