Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,30,906.0,132.0,2.9,30.3,944.0,962.24,691.06
2018,8,19,11,45,908.5,131.5,2.95,30.6,951.0,982.86,703.34
2018,8,19,12,0,911.0,131.0,3.0,30.9,958.0,1000.33,713.71
2018,8,19,12,15,912.5,130.0,3.05,31.05,957.5,1013.1,721.61
2018,8,19,12,30,914.0,129.0,3.1,31.2,957.0,1022.53,727.54
2018,8,19,12,45,914.0,127.5,3.1,31.35,948.5,1026.59,729.81
2018,8,19,13,0,914.0,126.0,3.1,31.5,940.0,1027.19,730.06
2018,8,19,13,15,911.5,125.0,3.1,31.5,924.0,1022.42,727.5
2018,8,19,13,30,909.0,124.0,3.1,31.5,908.0,1014.22,722.95
2018,8,19,13,45,904.5,123.0,3.15,31.5,885.0,1000.73,715.56
2018,8,19,14,0,900.0,122.0,3.2,31.5,862.0,983.97,706.19
2018,8,19,14,15,892.5,120.0,3.2,31.3,830.5,960.21,692.55
2018,8,19,14,30,885.0,118.0,3.2,31.1,799.0,933.5,677.04
2018,8,19,14,45,869.0,117.0,3.2,30.85,759.0,897.61,655.56
2018,8,19,15,0,853.0,116.0,3.2,30.6,719.0,864.62,635.89
2018,8,19,15,15,833.5,113.5,3.2,30.6,673.0,819.98,607.52
2018,8,19,15,30,814.0,111.0,3.2,30.6,627.0,773.91,577.91
2018,8,19,15,45,750.5,116.5,3.2,29.75,564.0,704.65,533.49
2018,8,19,16,0,687.0,122.0,3.2,28.9,501.0,635.94,487.32
2018,8,19,16,15,680.0,111.5,3.15,28.15,457.0,590.57,456.34
2018,8,19,16,30,673.0,101.0,3.1,27.4,413.0,544.05,423.32
2018,8,19,16,45,681.0,90.5,3.1,26.7,373.5,505.25,394.91
2018,8,19,17,0,689.0,80.0,3.1,26.0,334.0,464.22,363.38
2018,8,19,17,15,608.5,75.0,3.0,24.9,273.5,384.89,301.21
2018,8,19,17,30,528.0,70.0,2.9,23.8,213.0,312.76,242.88
2018,8,19,17,45,438.0,60.5,2.8,22.75,161.5,239.94,182.71
2018,8,19,18,0,348.0,51.0,2.7,21.7,110.0,175.06,128.28
2018,8,19,18,15,282.0,38.5,2.65,20.8,75.5,125.02,84.79
2018,8,19,18,30,216.0,26.0,2.6,19.9,41.0,79.39,31.56
2018,8,19,18,45,115.5,14.0,2.55,19.05,21.5,31.23,0.0
2018,8,19,19,0,15.0,2.0,2.5,18.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.0,2.55,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.55,14.4,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.7,14.8,5.0,4.91,0.0
2018,8,20,5,45,147.0,19.0,2.8,15.2,31.5,15.04,0.0
2018,8,20,6,0,259.0,33.0,2.9,15.6,58.0,26.45,15.52
2018,8,20,6,15,313.0,42.5,2.95,16.1,91.0,32.07,22.12
2018,8,20,6,30,367.0,52.0,3.0,16.6,124.0,37.38,27.25
2018,8,20,6,45,183.5,57.5,3.0,17.15,93.5,56.53,36.86
2018,8,20,7,0,0.0,63.0,3.0,17.7,63.0,60.75,45.59
2018,8,20,7,15,0.0,83.5,2.95,18.3,83.5,79.93,61.44
2018,8,20,7,30,0.0,104.0,2.9,18.9,104.0,99.21,77.06
2018,8,20,7,45,5.5,133.5,2.85,19.5,136.0,128.3,100.25
2018,8,20,8,0,11.0,163.0,2.8,20.1,168.0,158.19,123.69
2018,8,20,8,15,43.5,198.5,2.8,20.7,223.0,202.61,158.08
2018,8,20,8,30,76.0,234.0,2.8,21.3,278.0,252.87,196.76
2018,8,20,8,45,319.0,213.0,2.75,21.95,418.0,356.22,276.79
2018,8,20,9,0,562.0,192.0,2.7,22.6,558.0,485.81,375.76
2018,8,20,9,15,684.5,162.5,2.7,23.2,637.0,560.02,431.7
2018,8,20,9,30,807.0,133.0,2.7,23.8,716.0,644.27,494.04
2018,8,20,9,45,812.5,138.5,2.7,24.4,750.0,690.33,526.1
2018,8,20,10,0,818.0,144.0,2.7,25.0,784.0,734.88,556.37
2018,8,20,10,15,827.5,145.5,2.75,25.45,813.5,776.86,583.56
2018,8,20,10,30,837.0,147.0,2.8,25.9,843.0,817.21,609.33
2018,8,20,10,45,844.5,147.5,2.85,26.35,865.5,853.05,631.79
2018,8,20,11,0,852.0,148.0,2.9,26.8,888.0,886.71,652.64
2018,8,20,11,15,856.0,149.0,2.95,27.05,903.0,915.4,670.6
2018,8,20,11,30,860.0,150.0,3.0,27.3,918.0,941.39,686.79
2018,8,20,11,45,862.5,149.5,3.05,27.6,925.0,957.12,696.14
2018,8,20,12,0,865.0,149.0,3.1,27.9,932.0,973.93,706.36
2018,8,20,12,15,868.0,147.0,3.2,27.95,932.0,986.65,715.06
2018,8,20,12,30,871.0,145.0,3.3,28.0,932.0,996.2,721.85
2018,8,20,12,45,873.0,142.0,3.35,28.1,924.0,1000.51,724.87
2018,8,20,13,0,875.0,139.0,3.4,28.2,916.0,1001.51,725.91
2018,8,20,13,15,871.5,138.0,3.5,28.1,899.5,995.89,723.73
2018,8,20,13,30,868.0,137.0,3.6,28.0,883.0,987.0,719.54
2018,8,20,13,45,862.5,135.5,3.65,27.85,859.5,972.45,711.55
2018,8,20,14,0,857.0,134.0,3.7,27.7,836.0,960.64,705.47
2018,8,20,14,15,849.5,131.0,3.75,27.45,805.0,936.44,691.45
2018,8,20,14,30,842.0,128.0,3.8,27.2,774.0,909.41,675.56
2018,8,20,14,45,833.5,124.5,3.8,26.9,738.0,878.27,656.66
2018,8,20,15,0,825.0,121.0,3.8,26.6,702.0,844.67,635.96
2018,8,20,15,15,809.5,118.0,3.8,26.6,659.0,803.59,609.13
2018,8,20,15,30,794.0,115.0,3.8,26.6,616.0,760.89,580.94
2018,8,20,15,45,777.0,110.5,3.8,25.7,569.5,714.07,551.41
2018,8,20,16,0,760.0,106.0,3.8,24.8,523.0,666.28,520.49
2018,8,20,16,15,733.0,100.5,3.75,24.1,471.5,612.09,481.92
2018,8,20,16,30,706.0,95.0,3.7,23.4,420.0,556.29,440.91
2018,8,20,16,45,677.5,88.0,3.7,22.75,369.0,498.75,397.25
2018,8,20,17,0,649.0,81.0,3.7,22.1,318.0,442.52,353.01
2018,8,20,17,15,610.5,73.5,3.6,21.25,268.5,382.57,304.32
2018,8,20,17,30,572.0,66.0,3.5,20.4,219.0,325.57,256.22
2018,8,20,17,45,507.0,57.5,3.4,19.55,170.5,260.96,200.79
2018,8,20,18,0,442.0,49.0,3.3,18.7,122.0,202.77,149.66
2018,8,20,18,15,337.0,37.5,3.25,18.05,81.5,137.99,93.64
2018,8,20,18,30,232.0,26.0,3.2,17.4,41.0,81.15,26.17
2018,8,20,18,45,123.0,14.5,3.1,16.75,21.5,32.5,0.0
2018,8,20,19,0,14.0,3.0,3.0,16.1,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.5,2.95,15.85,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.3,14.45,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.4,14.7,5.0,4.91,0.0
2018,8,21,5,45,54.0,9.5,2.45,14.95,13.0,9.34,0.0
2018,8,21,6,0,76.0,14.0,2.5,15.2,21.0,10.37,2.56
2018,8,21,6,15,38.0,17.0,2.45,15.55,20.5,14.41,6.86
2018,8,21,6,30,0.0,20.0,2.4,15.9,20.0,19.29,11.4
2018,8,21,6,45,0.0,30.0,2.35,16.3,30.0,28.95,18.92
2018,8,21,7,0,0.0,40.0,2.3,16.7,40.0,38.62,27.14
2018,8,21,7,15,0.0,46.5,2.25,17.25,46.5,44.91,32.36
2018,8,21,7,30,0.0,53.0,2.2,17.8,53.0,51.2,37.48
2018,8,21,7,45,0.0,63.5,2.1,18.3,63.5,61.38,45.74
2018,8,21,8,0,0.0,74.0,2.0,18.8,74.0,71.55,53.88
2018,8,21,8,15,0.0,91.5,1.95,19.4,91.5,88.46,67.38
2018,8,21,8,30,0.0,109.0,1.9,20.0,109.0,105.19,80.51
2018,8,21,8,45,0.0,123.5,1.9,20.55,123.5,119.11,91.23
2018,8,21,9,0,0.0,138.0,1.9,21.1,138.0,133.09,101.86
2018,8,21,9,15,6.0,179.0,1.9,21.65,183.5,175.92,135.13
2018,8,21,9,30,12.0,220.0,1.9,22.2,229.0,219.47,168.27
2018,8,21,9,45,55.0,280.0,1.95,22.75,322.5,307.22,235.18
2018,8,21,10,0,98.0,340.0,2.0,23.3,416.0,399.32,303.3
2018,8,21,10,15,268.0,331.5,2.05,23.7,551.0,529.02,400.61
2018,8,21,10,30,438.0,323.0,2.1,24.1,686.0,670.59,502.64
2018,8,21,10,45,613.0,255.5,2.15,24.55,778.5,767.85,572.3
2018,8,21,11,0,788.0,188.0,2.2,25.0,871.0,870.61,642.0
2018,8,21,11,15,792.5,188.5,2.3,25.3,885.0,897.77,658.63
2018,8,21,11,30,797.0,189.0,2.4,25.6,899.0,922.47,674.34
2018,8,21,11,45,795.0,191.5,2.5,25.9,904.5,940.51,685.73
2018,8,21,12,0,793.0,194.0,2.6,26.2,910.0,955.63,695.34
2018,8,21,12,15,785.5,198.0,2.7,26.3,906.5,964.02,701.22
2018,8,21,12,30,778.0,202.0,2.8,26.4,903.0,969.3,705.25
2018,8,21,12,45,765.0,207.5,2.85,26.5,891.0,972.08,707.37
2018,8,21,13,0,752.0,213.0,2.9,26.6,879.0,967.86,705.06
2018,8,21,13,15,746.0,212.0,3.0,26.55,862.0,960.65,701.79
2018,8,21,13,30,740.0,211.0,3.1,26.5,845.0,950.53,696.68
2018,8,21,13,45,731.0,209.0,3.15,26.45,820.5,933.66,686.83
2018,8,21,14,0,722.0,207.0,3.2,26.4,796.0,914.12,675.28
2018,8,21,14,15,710.0,204.0,3.25,26.2,765.0,888.23,659.87
2018,8,21,14,30,698.0,201.0,3.3,26.0,734.0,860.09,642.9
2018,8,21,14,45,682.5,197.5,3.35,25.75,697.5,826.28,622.03
2018,8,21,15,0,667.0,194.0,3.4,25.5,661.0,790.79,599.6
2018,8,21,15,15,649.0,187.5,3.4,25.5,619.0,748.64,571.01
2018,8,21,15,30,631.0,181.0,3.4,25.5,577.0,705.45,541.27
2018,8,21,15,45,604.5,174.5,3.4,24.65,530.0,655.12,507.46
2018,8,21,16,0,578.0,168.0,3.4,23.8,483.0,602.35,471.02
2018,8,21,16,15,543.0,160.0,3.35,23.15,433.5,545.91,430.19
2018,8,21,16,30,508.0,152.0,3.3,22.5,384.0,491.14,389.51
2018,8,21,16,45,467.0,140.0,3.3,21.85,333.0,430.59,343.33
2018,8,21,17,0,426.0,128.0,3.3,21.2,282.0,372.99,298.09
2018,8,21,17,15,376.5,112.5,3.2,20.45,232.5,310.86,247.96
2018,8,21,17,30,327.0,97.0,3.1,19.7,183.0,253.27,200.2
2018,8,21,17,45,266.5,78.0,3.0,18.95,137.5,187.97,145.41
2018,8,21,18,0,206.0,59.0,2.9,18.2,92.0,134.09,99.51
2018,8,21,18,15,141.0,39.0,2.75,17.8,58.0,84.24,56.77
2018,8,21,18,30,76.0,19.0,2.6,17.4,24.0,38.11,5.72
2018,8,21,18,45,38.0,9.5,2.45,16.95,12.0,14.87,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.05,14.2,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.7,3.0,2.95,0.0
2018,8,22,5,45,20.0,10.5,1.3,15.25,12.0,10.32,0.0
2018,8,22,6,0,29.0,18.0,1.4,15.8,21.0,16.62,7.3
2018,8,22,6,15,53.0,34.0,1.45,16.25,43.0,30.42,20.63
2018,8,22,6,30,77.0,50.0,1.5,16.7,65.0,43.77,32.81
2018,8,22,6,45,44.0,63.5,1.5,17.15,72.5,60.78,44.39
2018,8,22,7,0,11.0,77.0,1.5,17.6,80.0,74.34,56.49
2018,8,22,7,15,5.5,90.0,1.5,18.1,91.5,86.6,66.75
2018,8,22,7,30,0.0,103.0,1.5,18.6,103.0,98.25,76.3
2018,8,22,7,45,0.5,121.5,1.5,19.1,121.5,115.96,90.36
2018,8,22,8,0,1.0,140.0,1.5,19.6,140.0,133.83,104.28
2018,8,22,8,15,6.0,163.0,1.5,20.25,166.0,157.72,122.69
2018,8,22,8,30,11.0,186.0,1.5,20.9,192.0,182.28,141.35
2018,8,22,8,45,15.0,205.0,1.5,21.5,214.0,203.26,156.99
2018,8,22,9,0,19.0,224.0,1.5,22.1,236.0,224.72,172.82
2018,8,22,9,15,45.5,264.0,1.55,22.75,296.0,278.86,213.66
2018,8,22,9,30,72.0,304.0,1.6,23.4,356.0,336.88,256.52
2018,8,22,9,45,256.5,295.5,1.7,24.0,493.0,459.94,349.85
2018,8,22,10,0,441.0,287.0,1.8,24.6,630.0,599.12,451.35
2018,8,22,10,15,618.5,229.0,1.85,25.15,730.0,698.44,522.69
2018,8,22,10,30,796.0,171.0,1.9,25.7,830.0,806.66,597.08
2018,8,22,10,45,806.5,170.5,1.95,26.25,853.0,842.79,618.56
2018,8,22,11,0,817.0,170.0,2.0,26.8,876.0,877.01,639.26
2018,8,22,11,15,823.5,169.0,2.1,27.15,891.0,905.09,656.82
2018,8,22,11,30,830.0,168.0,2.2,27.5,906.0,930.66,672.79
2018,8,22,11,45,835.5,166.0,2.25,27.9,913.5,951.63,685.19
2018,8,22,12,0,841.0,164.0,2.3,28.3,921.0,969.75,695.83
2018,8,22,12,15,839.5,165.0,2.4,28.45,919.5,981.27,703.55
2018,8,22,12,30,838.0,166.0,2.5,28.6,918.0,989.6,709.4
2018,8,22,12,45,833.5,166.5,2.55,28.75,908.5,991.29,710.67
2018,8,22,13,0,829.0,167.0,2.6,28.9,899.0,989.74,710.05
2018,8,22,13,15,827.0,164.0,2.7,28.9,882.5,983.74,707.61
2018,8,22,13,30,825.0,161.0,2.8,28.9,866.0,974.53,703.2
2018,8,22,13,45,821.0,158.0,2.9,28.85,842.5,960.23,695.73
2018,8,22,14,0,817.0,155.0,3.0,28.8,819.0,942.87,686.3
2018,8,22,14,15,809.0,151.5,3.1,28.55,788.0,918.33,672.68
2018,8,22,14,30,801.0,148.0,3.2,28.3,757.0,891.09,657.2
2018,8,22,14,45,790.5,143.5,3.25,28.05,720.0,858.05,637.35
2018,8,22,15,0,780.0,139.0,3.3,27.8,683.0,822.76,615.81
2018,8,22,15,15,763.5,135.5,3.3,27.8,640.5,784.54,591.14
2018,8,22,15,30,747.0,132.0,3.3,27.8,598.0,741.98,563.21
2018,8,22,15,45,728.0,126.5,3.4,26.85,551.5,694.19,533.61
2018,8,22,16,0,709.0,121.0,3.5,25.9,505.0,645.72,501.63
2018,8,22,16,15,683.5,115.0,3.45,25.2,455.5,591.98,463.47
2018,8,22,16,30,658.0,109.0,3.4,24.5,406.0,538.7,424.47
2018,8,22,16,45,621.5,101.5,3.4,23.75,354.5,478.26,378.88
2018,8,22,17,0,585.0,94.0,3.4,23.0,303.0,419.96,333.35
2018,8,22,17,15,534.0,85.0,3.3,22.05,252.0,355.72,281.67
2018,8,22,17,30,483.0,76.0,3.2,21.1,201.0,295.79,231.77
2018,8,22,17,45,412.0,64.0,3.15,20.15,153.5,228.99,175.34
2018,8,22,18,0,341.0,52.0,3.1,19.2,106.0,171.47,125.74
2018,8,22,18,15,241.0,37.0,2.95,18.55,68.0,111.08,73.76
2018,8,22,18,30,141.0,22.0,2.8,17.9,30.0,56.65,2.02
2018,8,22,18,45,70.5,11.0,2.7,17.3,15.0,20.86,0.0
2018,8,22,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,16.0,13.5,1.85,14.7,14.0,13.27,0.0
2018,8,23,6,0,12.0,23.0,2.1,15.4,24.0,21.85,11.06
2018,8,23,6,15,35.5,42.5,2.15,15.9,48.5,38.91,27.9
2018,8,23,6,30,59.0,62.0,2.2,16.4,73.0,52.81,40.7
2018,8,23,6,45,45.5,83.5,2.25,16.9,93.5,76.52,57.55
2018,8,23,7,0,32.0,105.0,2.3,17.4,114.0,97.83,75.21
2018,8,23,7,15,34.5,124.5,2.3,17.9,136.0,118.75,92.16
2018,8,23,7,30,37.0,144.0,2.3,18.4,158.0,140.09,109.34
2018,8,23,7,45,50.0,168.5,2.25,18.9,190.5,168.97,132.09
2018,8,23,8,0,63.0,193.0,2.2,19.4,223.0,199.54,155.99
2018,8,23,8,15,88.0,219.5,2.2,19.9,266.5,238.08,185.82
2018,8,23,8,30,113.0,246.0,2.2,20.4,310.0,278.06,216.5
2018,8,23,8,45,121.5,268.0,2.2,20.95,342.0,310.46,240.94
2018,8,23,9,0,130.0,290.0,2.2,21.5,374.0,343.75,265.66
2018,8,23,9,15,189.0,305.5,2.25,21.95,436.0,401.46,309.18
2018,8,23,9,30,248.0,321.0,2.3,22.4,498.0,464.59,356.06
2018,8,23,9,45,399.0,290.5,2.35,22.9,592.5,552.44,422.18
2018,8,23,10,0,550.0,260.0,2.4,23.4,687.0,651.34,494.72
2018,8,23,10,15,629.5,239.0,2.45,23.75,745.0,715.94,540.74
2018,8,23,10,30,709.0,218.0,2.5,24.1,803.0,783.83,588.45
2018,8,23,10,45,714.5,221.5,2.55,24.45,824.5,817.6,610.52
2018,8,23,11,0,720.0,225.0,2.6,24.8,846.0,849.49,631.18
2018,8,23,11,15,723.0,227.5,2.65,25.05,860.0,876.14,648.07
2018,8,23,11,30,726.0,230.0,2.7,25.3,874.0,900.47,663.43
2018,8,23,11,45,726.0,231.5,2.8,25.6,879.5,918.57,674.94
2018,8,23,12,0,726.0,233.0,2.9,25.9,885.0,934.01,684.81
2018,8,23,12,15,721.5,235.5,2.95,25.95,882.5,943.44,691.11
2018,8,23,12,30,717.0,238.0,3.0,26.0,880.0,950.01,695.69
2018,8,23,12,45,708.5,240.5,3.05,26.1,869.5,949.83,695.84
2018,8,23,13,0,700.0,243.0,3.1,26.2,859.0,946.78,694.27
2018,8,23,13,15,695.5,240.5,3.2,26.1,842.5,939.62,691.02
2018,8,23,13,30,691.0,238.0,3.3,26.0,826.0,929.68,686.02
2018,8,23,13,45,683.5,234.0,3.35,25.9,802.0,912.61,675.99
2018,8,23,14,0,676.0,230.0,3.4,25.8,778.0,892.97,664.32
2018,8,23,14,15,665.5,225.5,3.45,25.5,747.5,867.62,649.19
2018,8,23,14,30,655.0,221.0,3.5,25.2,717.0,840.08,632.27
2018,8,23,14,45,641.0,214.5,3.5,24.95,680.0,805.38,609.84
2018,8,23,15,0,627.0,208.0,3.5,24.7,643.0,769.05,586.02
2018,8,23,15,15,608.0,201.5,3.5,24.7,601.5,727.21,557.33
2018,8,23,15,30,589.0,195.0,3.5,24.7,560.0,681.99,525.88
2018,8,23,15,45,565.5,187.0,3.55,23.8,515.0,634.17,493.8
2018,8,23,16,0,542.0,179.0,3.6,22.9,470.0,586.48,460.9
2018,8,23,16,15,511.0,168.5,3.55,22.2,421.5,531.56,420.96
2018,8,23,16,30,480.0,158.0,3.5,21.5,373.0,478.03,381.01
2018,8,23,16,45,441.0,144.5,3.5,20.85,323.0,418.43,335.18
2018,8,23,17,0,402.0,131.0,3.5,20.2,273.0,361.67,290.24
2018,8,23,17,15,353.0,114.5,3.45,19.5,224.0,300.14,240.22
2018,8,23,17,30,304.0,98.0,3.4,18.8,175.0,238.33,188.77
2018,8,23,17,45,244.5,78.0,3.3,18.1,130.5,179.0,138.5
2018,8,23,18,0,185.0,58.0,3.2,17.4,86.0,125.87,93.09
2018,8,23,18,15,124.0,37.5,3.15,17.0,53.0,78.04,51.34
2018,8,23,18,30,63.0,17.0,3.1,16.6,20.0,32.44,0.0
2018,8,23,18,45,31.5,8.5,3.05,16.25,10.0,12.75,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.65,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,14.0,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.15,14.35,9.5,9.34,0.0
2018,8,24,6,0,0.0,17.0,2.4,14.7,17.0,16.4,6.65
2018,8,24,6,15,0.0,32.0,2.4,15.1,32.0,30.91,21.05
2018,8,24,6,30,0.0,47.0,2.4,15.5,47.0,44.87,33.87
2018,8,24,6,45,0.0,66.5,2.4,15.9,66.5,62.78,47.44
2018,8,24,7,0,0.0,86.0,2.4,16.3,86.0,80.99,62.82
2018,8,24,7,15,0.5,103.0,2.35,16.85,103.0,97.28,76.23
2018,8,24,7,30,1.0,120.0,2.3,17.4,120.0,113.71,89.47
2018,8,24,7,45,10.5,145.5,2.25,17.95,150.5,140.34,110.52
2018,8,24,8,0,20.0,171.0,2.2,18.5,181.0,168.24,132.32
2018,8,24,8,15,53.5,205.0,2.15,19.1,234.5,212.0,166.22
2018,8,24,8,30,87.0,239.0,2.1,19.7,288.0,261.84,204.55
2018,8,24,8,45,202.5,250.5,2.1,20.25,377.0,333.94,260.0
2018,8,24,9,0,318.0,262.0,2.1,20.8,466.0,418.15,324.13
2018,8,24,9,15,508.0,223.5,2.1,21.4,574.5,511.27,395.02
2018,8,24,9,30,698.0,185.0,2.1,22.0,683.0,621.38,476.75
2018,8,24,9,45,698.5,197.0,2.1,22.6,716.5,666.21,507.36
2018,8,24,10,0,699.0,209.0,2.1,23.2,750.0,709.47,536.46
2018,8,24,10,15,710.5,211.5,2.15,23.65,779.0,750.11,564.07
2018,8,24,10,30,722.0,214.0,2.2,24.1,808.0,789.61,590.39
2018,8,24,10,45,731.5,215.0,2.25,24.6,830.5,824.6,613.14
2018,8,24,11,0,741.0,216.0,2.3,25.1,853.0,857.88,633.82
2018,8,24,11,15,746.0,217.5,2.35,25.45,868.0,885.76,651.11
2018,8,24,11,30,751.0,219.0,2.4,25.8,883.0,911.33,666.87
2018,8,24,11,45,754.5,218.5,2.5,26.15,889.5,931.03,679.23
2018,8,24,12,0,758.0,218.0,2.6,26.5,896.0,948.05,689.94
2018,8,24,12,15,753.0,220.5,2.65,26.65,893.5,957.29,695.8
2018,8,24,12,30,748.0,223.0,2.7,26.8,891.0,963.54,699.9
2018,8,24,12,45,739.0,226.0,2.8,26.95,880.0,963.46,700.44
2018,8,24,13,0,730.0,229.0,2.9,27.1,869.0,960.4,699.2
2018,8,24,13,15,725.5,226.5,3.0,27.05,852.5,953.06,695.81
2018,8,24,13,30,721.0,224.0,3.1,27.0,836.0,942.83,690.63
2018,8,24,13,45,714.0,220.0,3.15,26.95,811.5,925.83,680.7
2018,8,24,14,0,707.0,216.0,3.2,26.9,787.0,906.16,669.06
2018,8,24,14,15,696.0,212.0,3.25,26.65,756.0,880.27,653.77
2018,8,24,14,30,685.0,208.0,3.3,26.4,725.0,852.12,636.9
2018,8,24,14,45,670.5,202.0,3.35,26.15,687.0,816.75,614.9
2018,8,24,15,0,656.0,196.0,3.4,25.9,649.0,779.67,591.03
2018,8,24,15,15,636.5,190.5,3.4,25.9,607.0,737.59,562.38
2018,8,24,15,30,617.0,185.0,3.4,25.9,565.0,694.6,532.67
2018,8,24,15,45,594.0,176.5,3.35,25.1,519.0,642.51,497.4
2018,8,24,16,0,571.0,168.0,3.3,24.3,473.0,593.49,463.41
2018,8,24,16,15,541.0,158.0,3.25,23.7,424.0,538.56,423.66
2018,8,24,16,30,511.0,148.0,3.2,23.1,375.0,484.88,383.78
2018,8,24,16,45,472.0,136.0,3.15,22.5,325.0,425.51,338.31
2018,8,24,17,0,433.0,124.0,3.1,21.9,275.0,368.93,293.69
2018,8,24,17,15,384.0,108.0,3.0,21.1,225.5,306.45,243.28
2018,8,24,17,30,335.0,92.0,2.9,20.3,176.0,248.49,195.14
2018,8,24,17,45,273.0,73.5,2.8,19.5,131.0,187.97,144.14
2018,8,24,18,0,211.0,55.0,2.7,18.7,86.0,134.01,98.16
2018,8,24,18,15,141.0,35.5,2.6,18.1,53.0,79.65,50.95
2018,8,24,18,30,71.0,16.0,2.5,17.5,20.0,34.6,0.0
2018,8,24,18,45,35.5,8.0,2.45,16.9,10.0,12.72,0.0
2018,8,24,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.25,12.1,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.7,3.0,0.0,0.0
2018,8,25,5,45,86.5,16.5,1.6,13.3,23.0,16.22,0.0
2018,8,25,6,0,157.0,30.0,1.8,13.9,43.0,23.43,11.49
2018,8,25,6,15,226.5,47.5,1.85,14.5,81.0,36.42,25.81
2018,8,25,6,30,296.0,65.0,1.9,15.1,119.0,48.76,37.32
2018,8,25,6,45,237.5,82.5,2.0,15.65,135.0,76.48,53.11
2018,8,25,7,0,179.0,100.0,2.1,16.2,151.0,101.77,72.78
2018,8,25,7,15,179.5,121.0,2.05,16.9,181.0,132.39,97.51
2018,8,25,7,30,180.0,142.0,2.0,17.6,211.0,165.97,125.38
2018,8,25,7,45,176.5,165.0,2.0,18.25,240.5,197.46,151.64
2018,8,25,8,0,173.0,188.0,2.0,18.9,270.0,228.67,177.22
2018,8,25,8,15,192.5,212.5,1.95,19.65,313.0,269.61,209.4
2018,8,25,8,30,212.0,237.0,1.9,20.4,356.0,312.7,242.61
2018,8,25,8,45,430.0,204.0,1.85,21.2,471.0,399.53,309.02
2018,8,25,9,0,648.0,171.0,1.8,22.0,586.0,510.04,392.29
2018,8,25,9,15,680.5,175.0,1.8,22.65,636.0,566.4,433.39
2018,8,25,9,30,713.0,179.0,1.8,23.3,686.0,624.45,474.83
2018,8,25,9,45,687.5,202.5,1.75,24.0,711.5,663.44,500.35
2018,8,25,10,0,662.0,226.0,1.7,24.7,737.0,698.7,522.45
2018,8,25,10,15,675.0,229.0,1.75,25.3,766.5,739.62,549.65
2018,8,25,10,30,688.0,232.0,1.8,25.9,796.0,779.61,575.62
2018,8,25,10,45,699.5,232.0,1.8,26.55,819.0,814.27,597.09
2018,8,25,11,0,711.0,232.0,1.8,27.2,842.0,847.41,617.2
2018,8,25,11,15,719.0,232.0,1.9,27.6,857.5,875.74,635.18
2018,8,25,11,30,727.0,232.0,2.0,28.0,873.0,901.96,651.52
2018,8,25,11,45,733.5,230.0,2.05,28.45,880.5,922.5,663.57
2018,8,25,12,0,740.0,228.0,2.1,28.9,888.0,940.52,674.08
2018,8,25,12,15,751.0,221.0,2.25,29.1,890.0,955.02,684.11
2018,8,25,12,30,762.0,214.0,2.4,29.3,892.0,966.73,692.45
2018,8,25,12,45,775.0,203.5,2.5,29.55,887.0,973.75,697.29
2018,8,25,13,0,788.0,193.0,2.6,29.8,882.0,973.49,697.62
2018,8,25,13,15,786.5,190.0,2.7,29.75,866.0,968.05,695.63
2018,8,25,13,30,785.0,187.0,2.8,29.7,850.0,959.5,691.76
2018,8,25,13,45,782.0,182.0,2.95,29.65,826.5,944.4,684.1
2018,8,25,14,0,779.0,177.0,3.1,29.6,803.0,930.43,677.2
2018,8,25,14,15,769.0,172.5,3.2,29.25,770.5,903.52,662.16
2018,8,25,14,30,759.0,168.0,3.3,28.9,738.0,874.09,645.38
2018,8,25,14,45,715.0,172.0,3.35,28.5,687.5,822.04,612.84
2018,8,25,15,0,671.0,176.0,3.4,28.1,637.0,769.67,579.61
2018,8,25,15,15,686.0,162.5,3.4,28.1,607.5,746.49,565.17
2018,8,25,15,30,701.0,149.0,3.4,28.1,578.0,719.98,548.14
2018,8,25,15,45,675.5,141.0,3.45,26.75,527.5,666.27,513.5
2018,8,25,16,0,650.0,133.0,3.5,25.4,477.0,612.53,477.68
2018,8,25,16,15,631.0,126.0,3.5,24.5,432.5,564.39,443.8
2018,8,25,16,30,612.0,119.0,3.5,23.6,388.0,516.25,408.71
2018,8,25,16,45,574.0,109.5,3.45,22.75,336.5,455.02,362.07
2018,8,25,17,0,536.0,100.0,3.4,21.9,285.0,396.18,315.73
2018,8,25,17,15,482.5,90.0,3.3,21.1,235.0,330.69,262.47
2018,8,25,17,30,429.0,80.0,3.2,20.3,185.0,272.46,213.49
2018,8,25,17,45,356.5,65.5,3.15,19.5,138.5,207.7,158.5
2018,8,25,18,0,284.0,51.0,3.1,18.7,92.0,150.67,109.41
2018,8,25,18,15,189.0,34.5,3.0,18.1,57.0,94.09,59.11
2018,8,25,18,30,94.0,18.0,2.9,17.5,22.0,40.71,0.0
2018,8,25,18,45,47.0,9.0,2.85,16.95,11.0,8.85,0.0
2018,8,25,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.6,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,70.0,9.5,2.15,13.5,14.5,9.34,0.0
2018,8,26,6,0,123.0,17.0,2.4,14.1,27.0,12.85,3.43
2018,8,26,6,15,244.5,31.5,2.45,14.65,69.5,22.81,14.02
2018,8,26,6,30,366.0,46.0,2.5,15.2,112.0,32.98,23.43
2018,8,26,6,45,192.5,45.5,2.5,15.75,81.0,41.26,24.72
2018,8,26,7,0,19.0,45.0,2.5,16.3,50.0,45.2,31.94
2018,8,26,7,15,9.5,51.5,2.45,16.9,54.0,51.19,37.3
2018,8,26,7,30,0.0,58.0,2.4,17.5,58.0,56.04,41.61
2018,8,26,7,45,10.0,81.5,2.35,18.1,86.0,81.38,62.14
2018,8,26,8,0,20.0,105.0,2.3,18.7,114.0,106.5,82.27
2018,8,26,8,15,83.0,169.5,2.25,19.4,215.0,191.16,149.45
2018,8,26,8,30,146.0,234.0,2.2,20.1,316.0,281.31,219.47
2018,8,26,8,45,434.5,185.5,2.15,20.75,457.5,384.2,298.91
2018,8,26,9,0,723.0,137.0,2.1,21.4,599.0,517.27,400.47
2018,8,26,9,15,798.5,121.5,2.1,22.15,662.5,584.52,450.35
2018,8,26,9,30,874.0,106.0,2.1,22.9,726.0,655.98,502.3
2018,8,26,9,45,890.0,105.5,2.1,23.6,764.0,705.69,536.84
2018,8,26,10,0,906.0,105.0,2.1,24.3,802.0,754.46,568.21
2018,8,26,10,15,914.0,106.0,2.15,24.9,831.5,797.44,595.3
2018,8,26,10,30,922.0,107.0,2.2,25.5,861.0,838.38,620.69
2018,8,26,10,45,928.5,107.0,2.3,26.1,883.5,874.84,643.24
2018,8,26,11,0,935.0,107.0,2.4,26.7,906.0,908.73,663.95
2018,8,26,11,15,938.5,107.5,2.5,27.1,921.0,937.77,681.92
2018,8,26,11,30,942.0,108.0,2.6,27.5,936.0,963.77,697.93
2018,8,26,11,45,944.5,108.0,2.7,27.85,943.0,985.18,711.14
2018,8,26,12,0,947.0,108.0,2.8,28.2,950.0,1003.28,722.31
2018,8,26,12,15,943.0,109.5,2.9,28.35,947.0,1013.35,729.03
2018,8,26,12,30,939.0,111.0,3.0,28.5,944.0,1019.85,733.64
2018,8,26,12,45,931.5,114.0,3.1,28.65,933.0,1020.98,734.94
2018,8,26,13,0,924.0,117.0,3.2,28.8,922.0,1018.57,734.13
2018,8,26,13,15,920.0,116.0,3.3,28.7,904.0,1011.83,731.4
2018,8,26,13,30,916.0,115.0,3.4,28.6,886.0,1001.64,726.54
2018,8,26,13,45,909.0,113.5,3.5,28.55,860.0,984.67,717.2
2018,8,26,14,0,902.0,112.0,3.6,28.5,834.0,964.47,705.79
2018,8,26,14,15,893.5,110.5,3.65,28.2,802.0,939.8,691.8
2018,8,26,14,30,885.0,109.0,3.7,27.9,770.0,912.23,675.82
2018,8,26,14,45,873.5,107.0,3.75,27.6,732.0,878.78,655.76
2018,8,26,15,0,862.0,105.0,3.8,27.3,694.0,842.95,633.89
2018,8,26,15,15,847.0,102.5,3.8,27.3,650.0,806.25,610.21
2018,8,26,15,30,832.0,100.0,3.8,27.3,606.0,762.96,581.68
2018,8,26,15,45,812.0,96.0,3.85,26.2,557.5,712.86,550.5
2018,8,26,16,0,792.0,92.0,3.9,25.1,509.0,661.94,517.88
2018,8,26,16,15,763.5,89.0,3.85,24.35,457.5,606.08,477.95
2018,8,26,16,30,735.0,86.0,3.8,23.6,406.0,552.64,438.28
2018,8,26,16,45,696.0,80.5,3.75,22.8,352.5,489.67,390.03
2018,8,26,17,0,657.0,75.0,3.7,22.0,299.0,429.0,341.86
2018,8,26,17,15,603.0,68.5,3.6,21.05,246.5,363.04,287.87
2018,8,26,17,30,549.0,62.0,3.5,20.1,194.0,301.67,235.78
2018,8,26,17,45,468.0,53.0,3.35,19.15,146.0,233.11,176.95
2018,8,26,18,0,387.0,44.0,3.2,18.2,98.0,172.84,124.28
2018,8,26,18,15,262.5,30.5,3.15,17.6,60.5,106.63,64.4
2018,8,26,18,30,138.0,17.0,3.1,17.0,23.0,41.95,0.0
2018,8,26,18,45,69.0,8.5,3.0,16.4,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.5,14.75,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.6,15.0,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.75,15.3,24.0,15.24,0.0
2018,8,27,6,0,217.0,29.0,2.9,15.6,46.0,22.75,9.66
2018,8,27,6,15,321.0,40.5,2.9,16.0,86.5,31.49,21.28
2018,8,27,6,30,425.0,52.0,2.9,16.4,127.0,38.73,28.29
2018,8,27,6,45,493.5,60.0,2.95,16.85,175.5,62.33,35.5
2018,8,27,7,0,562.0,68.0,3.0,17.3,224.0,105.98,60.52
2018,8,27,7,15,610.0,74.0,2.95,17.85,275.5,152.71,95.47
2018,8,27,7,30,658.0,80.0,2.9,18.4,327.0,204.85,138.73
2018,8,27,7,45,692.5,84.0,2.85,19.0,378.0,256.75,183.91
2018,8,27,8,0,727.0,88.0,2.8,19.6,429.0,314.1,233.51
2018,8,27,8,15,750.5,91.5,2.75,20.15,477.5,367.6,279.55
2018,8,27,8,30,774.0,95.0,2.7,20.7,526.0,422.72,325.58
2018,8,27,8,45,792.0,98.5,2.65,21.3,571.5,476.54,369.1
2018,8,27,9,0,810.0,102.0,2.6,21.9,617.0,530.85,411.48
2018,8,27,9,15,811.5,110.5,2.65,22.35,655.0,580.62,449.48
2018,8,27,9,30,813.0,119.0,2.7,22.8,693.0,628.86,485.19
2018,8,27,9,45,808.0,129.0,2.7,23.3,724.0,672.5,516.17
2018,8,27,10,0,803.0,139.0,2.7,23.8,755.0,713.74,544.58
2018,8,27,10,15,812.5,140.5,2.75,24.2,783.5,755.04,571.95
2018,8,27,10,30,822.0,142.0,2.8,24.6,812.0,794.7,597.72
2018,8,27,10,45,829.0,143.0,2.85,24.95,834.0,829.97,620.35
2018,8,27,11,0,836.0,144.0,2.9,25.3,856.0,863.03,641.36
2018,8,27,11,15,840.0,144.5,2.95,25.6,870.0,890.58,658.69
2018,8,27,11,30,844.0,145.0,3.0,25.9,884.0,915.43,674.23
2018,8,27,11,45,846.5,144.5,3.1,26.15,890.5,930.63,683.9
2018,8,27,12,0,849.0,144.0,3.2,26.4,897.0,946.86,694.4
2018,8,27,12,15,842.5,147.5,3.25,26.55,893.5,960.8,703.38
2018,8,27,12,30,836.0,151.0,3.3,26.7,890.0,966.65,707.16
2018,8,27,12,45,825.0,155.0,3.35,26.8,878.0,965.43,706.63
2018,8,27,13,0,814.0,159.0,3.4,26.9,866.0,960.98,704.13
2018,8,27,13,15,809.0,157.5,3.5,26.85,848.0,953.38,700.44
2018,8,27,13,30,804.0,156.0,3.6,26.8,830.0,942.66,694.77
2018,8,27,13,45,796.5,154.0,3.65,26.7,805.5,926.0,685.06
2018,8,27,14,0,789.0,152.0,3.7,26.6,781.0,906.47,673.48
2018,8,27,14,15,779.5,148.5,3.75,26.35,749.5,880.75,658.11
2018,8,27,14,30,770.0,145.0,3.8,26.1,718.0,852.5,640.96
2018,8,27,14,45,758.5,141.5,3.8,25.85,681.5,820.15,620.63
2018,8,27,15,0,747.0,138.0,3.8,25.6,645.0,788.75,600.84
2018,8,27,15,15,729.5,133.5,3.8,25.6,602.5,746.54,572.61
2018,8,27,15,30,712.0,129.0,3.8,25.6,560.0,703.1,543.25
2018,8,27,15,45,692.0,123.0,3.75,24.7,514.0,655.2,511.56
2018,8,27,16,0,672.0,117.0,3.7,23.8,468.0,606.83,477.87
2018,8,27,16,15,647.0,109.5,3.65,23.25,419.5,553.34,438.7
2018,8,27,16,30,622.0,102.0,3.6,22.7,371.0,500.4,398.79
2018,8,27,16,45,588.0,94.0,3.55,22.1,321.5,442.75,353.99
2018,8,27,17,0,554.0,86.0,3.5,21.5,272.0,387.14,309.29
2018,8,27,17,15,502.5,76.0,3.35,20.8,222.5,323.76,257.02
2018,8,27,17,30,451.0,66.0,3.2,20.1,173.0,264.92,206.95
2018,8,27,17,45,378.5,55.0,3.1,19.35,129.0,202.64,153.47
2018,8,27,18,0,306.0,44.0,3.0,18.6,85.0,147.4,105.36
2018,8,27,18,15,201.5,29.5,2.9,18.15,52.0,89.82,51.72
2018,8,27,18,30,97.0,15.0,2.8,17.7,19.0,32.16,0.0
2018,8,27,18,45,48.5,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.15,15.3,4.0,3.93,0.0
2018,8,28,6,0,1.0,8.0,2.4,15.6,8.0,7.71,0.0
2018,8,28,6,15,0.5,15.0,2.45,15.95,15.0,14.46,6.71
2018,8,28,6,30,0.0,22.0,2.5,16.3,22.0,21.22,12.98
2018,8,28,6,45,0.0,31.0,2.55,16.65,31.0,29.92,19.65
2018,8,28,7,0,0.0,40.0,2.6,17.0,40.0,38.62,27.08
2018,8,28,7,15,0.0,51.0,2.6,17.4,51.0,49.27,36.01
2018,8,28,7,30,0.0,62.0,2.6,17.8,62.0,59.92,44.81
2018,8,28,7,45,0.0,76.5,2.65,18.25,76.5,73.97,56.27
2018,8,28,8,0,0.0,91.0,2.7,18.7,91.0,87.82,67.38
2018,8,28,8,15,0.5,116.5,2.7,19.25,117.0,112.24,86.92
2018,8,28,8,30,1.0,142.0,2.7,19.8,143.0,136.78,106.22
2018,8,28,8,45,13.0,181.5,2.7,20.35,190.0,180.2,140.28
2018,8,28,9,0,25.0,221.0,2.7,20.9,237.0,224.21,174.24
2018,8,28,9,15,44.0,260.0,2.75,21.35,290.0,274.26,212.53
2018,8,28,9,30,63.0,299.0,2.8,21.8,343.0,326.48,251.86
2018,8,28,9,45,171.5,310.5,2.85,22.25,439.5,415.59,320.36
2018,8,28,10,0,280.0,322.0,2.9,22.7,536.0,514.51,394.55
2018,8,28,10,15,543.5,231.0,2.95,23.05,666.0,640.8,491.49
2018,8,28,10,30,807.0,140.0,3.0,23.4,796.0,780.0,592.36
2018,8,28,10,45,849.0,124.5,3.05,23.7,831.0,824.78,621.22
2018,8,28,11,0,891.0,109.0,3.1,24.0,866.0,871.1,651.52
2018,8,28,11,15,895.5,109.0,3.15,24.25,880.5,899.28,669.41
2018,8,28,11,30,900.0,109.0,3.2,24.5,895.0,924.61,685.5
2018,8,28,11,45,902.5,109.0,3.2,24.7,902.0,945.12,698.18
2018,8,28,12,0,905.0,109.0,3.2,24.9,909.0,962.45,708.83
2018,8,28,12,15,906.5,108.0,3.25,25.0,908.0,974.55,716.75
2018,8,28,12,30,908.0,107.0,3.3,25.1,907.0,983.28,722.61
2018,8,28,12,45,907.5,106.0,3.35,25.2,898.0,986.67,725.1
2018,8,28,13,0,907.0,105.0,3.4,25.3,889.0,986.59,725.48
2018,8,28,13,15,905.5,103.5,3.4,25.3,873.0,981.56,722.67
2018,8,28,13,30,904.0,102.0,3.4,25.3,857.0,973.08,717.75
2018,8,28,13,45,900.0,100.0,3.4,25.25,833.0,958.31,708.93
2018,8,28,14,0,896.0,98.0,3.4,25.2,809.0,940.26,698.04
2018,8,28,14,15,890.0,96.0,3.4,25.05,778.5,917.2,684.13
2018,8,28,14,30,884.0,94.0,3.4,24.9,748.0,891.16,668.22
2018,8,28,14,45,875.0,91.0,3.4,24.7,710.5,858.59,647.93
2018,8,28,15,0,866.0,88.0,3.4,24.5,673.0,823.5,625.78
2018,8,28,15,15,852.0,85.5,3.4,24.5,630.0,782.64,598.91
2018,8,28,15,30,838.0,83.0,3.4,24.5,587.0,740.01,570.51
2018,8,28,15,45,821.0,80.5,3.35,23.9,540.5,697.69,543.06
2018,8,28,16,0,804.0,78.0,3.3,23.3,494.0,650.16,511.26
2018,8,28,16,15,781.5,74.5,3.2,22.8,444.5,597.18,472.99
2018,8,28,16,30,759.0,71.0,3.1,22.3,395.0,544.22,432.97
2018,8,28,16,45,725.0,66.5,3.05,21.8,343.0,484.11,386.2
2018,8,28,17,0,691.0,62.0,3.0,21.3,291.0,425.76,339.13
2018,8,28,17,15,640.0,56.5,2.9,20.65,239.5,360.75,285.22
2018,8,28,17,30,589.0,51.0,2.8,20.0,188.0,301.76,234.32
2018,8,28,17,45,508.0,43.5,2.7,19.3,140.0,233.37,175.16
2018,8,28,18,0,427.0,36.0,2.6,18.6,92.0,173.42,122.15
2018,8,28,18,15,282.5,25.5,2.45,18.1,55.5,103.11,55.28
2018,8,28,18,30,138.0,15.0,2.3,17.6,19.0,39.05,0.0
2018,8,28,18,45,69.0,7.5,2.2,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.25,13.9,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,127.0,14.5,1.55,15.1,23.0,14.25,0.0
2018,8,29,6,0,240.0,27.0,1.7,15.7,44.0,22.09,7.51
2018,8,29,6,15,347.5,37.5,1.8,16.3,85.0,28.94,18.96
2018,8,29,6,30,455.0,48.0,1.9,16.9,126.0,35.37,25.27
2018,8,29,6,45,522.0,55.5,1.95,17.45,175.0,57.73,31.73
2018,8,29,7,0,589.0,63.0,2.0,18.0,224.0,102.34,56.46
2018,8,29,7,15,635.5,69.5,2.0,18.5,276.5,150.8,92.39
2018,8,29,7,30,682.0,76.0,2.0,19.0,329.0,204.45,136.7
2018,8,29,7,45,714.5,80.5,1.95,19.45,380.5,257.61,182.84
2018,8,29,8,0,747.0,85.0,1.9,19.9,432.0,315.87,233.06
2018,8,29,8,15,773.0,88.0,1.95,20.5,482.0,370.93,280.07
2018,8,29,8,30,799.0,91.0,2.0,21.1,532.0,427.83,327.24
