Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,30,883.0,89.0,2.4,20.4,659.0,617.41,481.25
2018,9,18,9,45,895.5,90.0,2.45,20.9,694.5,665.6,516.89
2018,9,18,10,0,908.0,91.0,2.5,21.4,730.0,712.43,550.1
2018,9,18,10,15,915.0,92.0,2.5,21.85,757.0,753.68,577.08
2018,9,18,10,30,922.0,93.0,2.5,22.3,784.0,792.68,602.17
2018,9,18,10,45,927.5,93.5,2.5,22.7,804.5,827.54,624.25
2018,9,18,11,0,933.0,94.0,2.5,23.1,825.0,859.66,644.29
2018,9,18,11,15,935.5,94.5,2.5,23.45,837.5,886.37,660.69
2018,9,18,11,30,938.0,95.0,2.5,23.8,850.0,909.89,674.94
2018,9,18,11,45,938.5,95.5,2.5,24.1,854.5,928.36,685.99
2018,9,18,12,0,939.0,96.0,2.5,24.4,859.0,943.37,694.85
2018,9,18,12,15,937.0,96.0,2.55,24.6,854.5,952.09,700.41
2018,9,18,12,30,935.0,96.0,2.6,24.8,850.0,957.19,703.78
2018,9,18,12,45,930.0,96.5,2.65,25.05,837.5,956.49,703.35
2018,9,18,13,0,925.0,97.0,2.7,25.3,825.0,952.21,700.75
2018,9,18,13,15,920.5,96.0,2.8,25.3,805.5,943.21,696.29
2018,9,18,13,30,916.0,95.0,2.9,25.3,786.0,930.73,689.63
2018,9,18,13,45,909.0,94.0,2.95,25.35,759.0,912.64,678.78
2018,9,18,14,0,902.0,93.0,3.0,25.4,732.0,891.35,665.84
2018,9,18,14,15,891.5,91.0,3.1,25.2,697.5,862.89,649.0
2018,9,18,14,30,881.0,89.0,3.2,25.0,663.0,831.66,630.12
2018,9,18,14,45,867.0,87.0,3.25,24.8,623.0,795.08,607.01
2018,9,18,15,0,853.0,85.0,3.3,24.6,583.0,756.36,582.13
2018,9,18,15,15,834.0,82.5,3.3,24.6,537.5,715.88,554.98
2018,9,18,15,30,815.0,80.0,3.3,24.6,492.0,669.56,523.22
2018,9,18,15,45,789.5,76.5,3.4,23.7,443.0,616.81,487.36
2018,9,18,16,0,764.0,73.0,3.5,22.8,394.0,563.9,449.02
2018,9,18,16,15,726.5,69.5,3.5,22.05,342.5,504.3,403.45
2018,9,18,16,30,689.0,66.0,3.5,21.3,291.0,446.3,357.37
2018,9,18,16,45,632.5,60.5,3.5,20.55,239.0,381.32,303.96
2018,9,18,17,0,576.0,55.0,3.5,19.8,187.0,318.72,250.59
2018,9,18,17,15,484.5,47.5,3.35,18.95,138.5,245.74,187.83
2018,9,18,17,30,393.0,40.0,3.2,18.1,90.0,181.72,131.33
2018,9,18,17,45,246.0,27.0,3.1,17.2,53.5,105.0,55.25
2018,9,18,18,0,99.0,14.0,3.0,16.3,17.0,34.18,0.0
2018,9,18,18,15,49.5,7.0,2.9,15.8,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.5,11.0,9.83,0.0
2018,9,19,6,15,188.5,25.0,1.6,13.1,44.0,19.68,3.34
2018,9,19,6,30,317.0,40.0,1.8,13.7,77.0,31.93,21.54
2018,9,19,6,45,413.5,50.5,2.05,14.35,124.0,38.17,27.94
2018,9,19,7,0,510.0,61.0,2.3,15.0,171.0,78.44,44.0
2018,9,19,7,15,572.5,68.0,2.15,15.55,223.0,123.52,73.72
2018,9,19,7,30,635.0,75.0,2.0,16.1,275.0,175.75,114.81
2018,9,19,7,45,678.0,80.0,1.85,16.7,327.0,228.45,159.86
2018,9,19,8,0,721.0,85.0,1.7,17.3,379.0,285.45,209.11
2018,9,19,8,15,751.5,88.5,1.5,18.05,429.0,342.41,257.78
2018,9,19,8,30,782.0,92.0,1.3,18.8,479.0,399.72,305.13
2018,9,19,8,45,804.5,95.0,1.15,19.55,525.5,454.9,349.19
2018,9,19,9,0,827.0,98.0,1.0,20.3,572.0,510.91,391.8
2018,9,19,9,15,842.5,100.5,1.05,21.15,613.0,563.08,430.92
2018,9,19,9,30,858.0,103.0,1.1,22.0,654.0,614.79,468.35
2018,9,19,9,45,869.0,105.5,1.15,22.9,689.0,662.88,501.9
2018,9,19,10,0,880.0,108.0,1.2,23.8,724.0,708.72,532.88
2018,9,19,10,15,888.5,109.0,1.45,24.7,752.0,750.04,560.56
2018,9,19,10,30,897.0,110.0,1.7,25.6,780.0,789.29,586.22
2018,9,19,10,45,902.0,111.5,1.9,26.5,800.5,824.02,608.13
2018,9,19,11,0,907.0,113.0,2.1,27.4,821.0,856.08,628.1
2018,9,19,11,15,910.0,114.0,2.2,27.9,833.5,883.12,644.78
2018,9,19,11,30,913.0,115.0,2.3,28.4,846.0,907.09,659.47
2018,9,19,11,45,913.5,115.5,2.45,28.9,850.5,925.16,670.8
2018,9,19,12,0,914.0,116.0,2.6,29.4,855.0,939.88,680.04
2018,9,19,12,15,913.0,115.5,2.7,29.6,851.0,948.76,686.01
2018,9,19,12,30,912.0,115.0,2.8,29.8,847.0,954.14,689.87
2018,9,19,12,45,908.5,115.0,2.85,30.0,835.0,954.25,690.08
2018,9,19,13,0,905.0,115.0,2.9,30.2,823.0,950.85,688.18
2018,9,19,13,15,899.5,114.0,2.95,30.25,803.0,941.1,682.72
2018,9,19,13,30,894.0,113.0,3.0,30.3,783.0,927.96,675.19
2018,9,19,13,45,886.0,111.0,3.05,30.35,755.0,908.23,663.43
2018,9,19,14,0,878.0,109.0,3.1,30.4,727.0,885.38,649.68
2018,9,19,14,15,866.5,107.0,3.15,30.25,692.5,861.78,635.94
2018,9,19,14,30,855.0,105.0,3.2,30.1,658.0,830.25,616.77
2018,9,19,14,45,839.5,102.5,3.25,29.95,617.5,792.51,593.22
2018,9,19,15,0,824.0,100.0,3.3,29.8,577.0,752.76,568.0
2018,9,19,15,15,803.0,97.0,3.3,29.8,531.0,706.66,537.41
2018,9,19,15,30,782.0,94.0,3.3,29.8,485.0,659.46,505.6
2018,9,19,15,45,752.0,90.0,3.3,29.05,435.0,604.46,467.29
2018,9,19,16,0,722.0,86.0,3.3,28.3,385.0,552.18,429.61
2018,9,19,16,15,680.0,81.0,3.15,27.55,333.0,490.34,383.07
2018,9,19,16,30,638.0,76.0,3.0,26.8,281.0,430.68,336.6
2018,9,19,16,45,577.5,68.5,2.85,26.05,229.0,362.07,281.63
2018,9,19,17,0,517.0,61.0,2.7,25.3,177.0,298.34,228.75
2018,9,19,17,15,423.5,51.5,2.45,24.1,129.5,225.67,168.27
2018,9,19,17,30,330.0,42.0,2.2,22.9,82.0,162.19,114.03
2018,9,19,17,45,203.0,27.5,2.0,21.65,48.5,92.75,41.44
2018,9,19,18,0,76.0,13.0,1.8,20.4,15.0,28.16,0.0
2018,9,19,18,15,38.0,6.5,1.7,19.8,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.25,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.4,11.0,9.83,0.0
2018,9,20,6,15,208.5,24.0,1.2,15.4,44.0,19.64,1.51
2018,9,20,6,30,347.0,38.0,1.3,16.4,77.0,30.13,19.66
2018,9,20,6,45,433.5,47.5,1.45,17.4,122.5,35.53,25.26
2018,9,20,7,0,520.0,57.0,1.6,18.4,168.0,74.55,40.09
2018,9,20,7,15,591.0,64.0,1.65,19.2,222.5,121.13,69.91
2018,9,20,7,30,662.0,71.0,1.7,20.0,277.0,175.8,111.85
2018,9,20,7,45,703.0,76.0,1.75,20.8,329.5,229.5,157.13
2018,9,20,8,0,744.0,81.0,1.8,21.6,382.0,289.08,207.88
2018,9,20,8,15,773.0,84.5,1.8,22.45,432.0,344.77,255.28
2018,9,20,8,30,802.0,88.0,1.8,23.3,482.0,402.55,303.03
2018,9,20,8,45,823.0,91.0,1.8,24.1,528.5,458.03,347.63
2018,9,20,9,0,844.0,94.0,1.8,24.9,575.0,514.12,391.03
2018,9,20,9,15,860.5,96.0,1.8,25.7,616.5,567.07,430.58
2018,9,20,9,30,877.0,98.0,1.8,26.5,658.0,619.64,468.41
2018,9,20,9,45,890.0,99.0,1.8,27.3,693.5,667.83,501.89
2018,9,20,10,0,903.0,100.0,1.8,28.1,729.0,714.7,533.37
2018,9,20,10,15,911.0,101.5,1.85,28.75,757.5,756.91,559.77
2018,9,20,10,30,919.0,103.0,1.9,29.4,786.0,796.94,584.35
2018,9,20,10,45,924.5,104.0,1.9,30.1,806.5,832.13,604.89
2018,9,20,11,0,930.0,105.0,1.9,30.8,827.0,864.6,623.43
2018,9,20,11,15,933.0,106.0,1.95,31.25,840.0,892.08,639.73
2018,9,20,11,30,936.0,107.0,2.0,31.7,853.0,916.41,654.01
2018,9,20,11,45,937.0,107.0,2.0,32.15,857.5,934.68,663.97
2018,9,20,12,0,938.0,107.0,2.0,32.6,862.0,949.51,671.84
2018,9,20,12,15,937.5,106.0,2.05,32.8,857.5,958.42,677.33
2018,9,20,12,30,937.0,105.0,2.1,33.0,853.0,963.73,680.74
2018,9,20,12,45,934.0,104.5,2.1,33.2,840.5,963.69,680.44
2018,9,20,13,0,931.0,104.0,2.1,33.4,828.0,960.03,678.07
2018,9,20,13,15,925.0,102.5,2.15,33.4,807.0,949.01,672.3
2018,9,20,13,30,919.0,101.0,2.2,33.4,786.0,934.51,664.47
2018,9,20,13,45,911.0,100.0,2.2,33.45,758.0,915.42,653.21
2018,9,20,14,0,903.0,99.0,2.2,33.5,730.0,893.15,639.99
2018,9,20,14,15,892.5,97.0,2.25,33.35,695.5,864.62,623.7
2018,9,20,14,30,882.0,95.0,2.3,33.2,661.0,833.32,605.5
2018,9,20,14,45,867.5,92.5,2.3,33.1,620.0,795.74,582.47
2018,9,20,15,0,853.0,90.0,2.3,33.0,579.0,760.64,560.9
2018,9,20,15,15,833.5,87.0,2.3,33.0,533.0,714.68,531.41
2018,9,20,15,30,814.0,84.0,2.3,33.0,487.0,667.46,500.63
2018,9,20,15,45,787.0,80.0,2.25,32.4,437.0,613.26,463.93
2018,9,20,16,0,760.0,76.0,2.2,31.8,387.0,559.02,425.57
2018,9,20,16,15,721.5,71.5,1.95,30.8,335.0,498.06,380.8
2018,9,20,16,30,683.0,67.0,1.7,29.8,283.0,441.08,337.28
2018,9,20,16,45,625.0,60.5,1.45,28.8,230.5,372.87,283.75
2018,9,20,17,0,567.0,54.0,1.2,27.8,178.0,309.28,231.9
2018,9,20,17,15,474.5,45.5,1.2,26.5,130.0,236.01,172.26
2018,9,20,17,30,382.0,37.0,1.2,25.2,82.0,171.96,117.84
2018,9,20,17,45,241.0,24.5,1.2,23.9,48.0,96.92,33.38
2018,9,20,18,0,100.0,12.0,1.2,22.6,14.0,31.65,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.25,16.0,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.2,16.0,11.0,9.83,0.0
2018,9,21,6,15,222.0,22.5,1.45,16.95,43.0,18.28,0.0
2018,9,21,6,30,365.0,35.0,1.7,17.9,75.0,27.34,17.07
2018,9,21,6,45,459.0,44.0,1.95,18.85,122.5,32.47,22.41
2018,9,21,7,0,553.0,53.0,2.2,19.8,170.0,71.92,36.93
2018,9,21,7,15,611.0,59.0,2.15,20.55,221.0,117.96,66.19
2018,9,21,7,30,669.0,65.0,2.1,21.3,272.0,170.52,106.77
2018,9,21,7,45,707.5,70.0,2.1,22.05,323.5,225.83,153.38
2018,9,21,8,0,746.0,75.0,2.1,22.8,375.0,282.77,202.12
2018,9,21,8,15,774.0,78.5,2.05,23.75,424.5,338.15,249.21
2018,9,21,8,30,802.0,82.0,2.0,24.7,474.0,395.48,296.49
2018,9,21,8,45,822.0,85.5,2.0,25.6,520.0,450.89,340.93
2018,9,21,9,0,842.0,89.0,2.0,26.5,566.0,506.81,384.08
2018,9,21,9,15,855.5,91.5,1.95,27.35,606.0,558.43,422.39
2018,9,21,9,30,869.0,94.0,1.9,28.2,646.0,609.42,458.76
2018,9,21,9,45,878.0,96.5,1.9,29.0,680.0,656.11,491.13
2018,9,21,10,0,887.0,99.0,1.9,29.8,714.0,701.19,521.33
2018,9,21,10,15,895.0,100.5,1.9,30.3,742.0,742.71,547.38
2018,9,21,10,30,903.0,102.0,1.9,30.8,770.0,782.11,571.5
2018,9,21,10,45,908.5,103.0,1.9,31.35,790.0,816.71,592.03
2018,9,21,11,0,914.0,104.0,1.9,31.9,810.0,848.63,610.63
2018,9,21,11,15,917.0,104.5,1.95,32.15,822.5,875.11,626.81
2018,9,21,11,30,920.0,105.0,2.0,32.4,835.0,898.49,641.05
2018,9,21,11,45,920.5,105.0,2.05,32.7,838.5,915.95,651.45
2018,9,21,12,0,921.0,105.0,2.1,33.0,842.0,930.0,659.82
2018,9,21,12,15,917.0,106.0,2.15,33.05,837.0,937.63,664.93
2018,9,21,12,30,913.0,107.0,2.2,33.1,832.0,941.7,667.98
2018,9,21,12,45,907.5,107.5,2.3,33.15,819.0,940.35,668.23
2018,9,21,13,0,902.0,108.0,2.4,33.2,806.0,935.5,666.4
2018,9,21,13,15,896.5,107.0,2.45,33.1,786.0,925.58,661.42
2018,9,21,13,30,891.0,106.0,2.5,33.0,766.0,912.29,654.41
2018,9,21,13,45,883.0,104.5,2.55,32.85,738.5,892.98,643.71
2018,9,21,14,0,875.0,103.0,2.6,32.7,711.0,870.59,631.04
2018,9,21,14,15,864.0,101.0,2.65,32.4,676.5,842.19,614.76
2018,9,21,14,30,853.0,99.0,2.7,32.1,642.0,816.1,599.91
2018,9,21,14,45,837.5,97.0,2.7,31.85,602.0,778.93,577.0
2018,9,21,15,0,822.0,95.0,2.7,31.6,562.0,739.78,552.52
2018,9,21,15,15,801.5,91.5,2.7,31.6,516.5,693.58,522.24
2018,9,21,15,30,781.0,88.0,2.7,31.6,471.0,646.28,490.67
2018,9,21,15,45,752.5,83.5,2.75,30.65,421.5,591.88,453.7
2018,9,21,16,0,724.0,79.0,2.8,29.7,372.0,537.67,415.41
2018,9,21,16,15,684.0,74.5,2.7,28.8,321.0,479.85,372.28
2018,9,21,16,30,644.0,70.0,2.6,27.9,270.0,421.93,327.46
2018,9,21,16,45,584.5,62.5,2.55,27.05,218.5,353.98,273.3
2018,9,21,17,0,525.0,55.0,2.5,26.2,167.0,290.87,221.03
2018,9,21,17,15,430.5,45.5,2.25,24.95,120.5,218.34,160.68
2018,9,21,17,30,336.0,36.0,2.0,23.7,74.0,155.38,106.21
2018,9,21,17,45,202.0,22.5,1.75,22.45,42.0,83.29,16.81
2018,9,21,18,0,68.0,9.0,1.5,21.2,10.0,22.09,0.0
2018,9,21,18,15,34.0,4.5,1.5,20.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.5,1.25,12.95,5.0,0.0,0.0
2018,9,22,6,0,60.0,9.0,1.3,13.1,10.0,8.85,0.0
2018,9,22,6,15,192.5,22.5,1.4,13.75,40.5,18.47,0.0
2018,9,22,6,30,325.0,36.0,1.5,14.4,71.0,28.55,18.25
2018,9,22,6,45,333.5,43.0,1.6,15.05,96.0,31.66,22.08
2018,9,22,7,0,342.0,50.0,1.7,15.7,121.0,57.2,32.04
2018,9,22,7,15,171.5,70.5,1.65,16.55,106.0,81.24,55.51
2018,9,22,7,30,1.0,91.0,1.6,17.4,91.0,86.66,67.2
2018,9,22,7,45,69.0,118.5,1.55,18.3,146.0,126.77,97.53
2018,9,22,8,0,137.0,146.0,1.5,19.2,201.0,174.95,134.69
2018,9,22,8,15,452.5,118.5,1.45,20.2,332.5,263.89,199.93
2018,9,22,8,30,768.0,91.0,1.4,21.2,464.0,389.56,295.26
2018,9,22,8,45,800.5,92.0,1.35,22.2,513.0,446.32,339.98
2018,9,22,9,0,833.0,93.0,1.3,23.2,562.0,504.87,384.69
2018,9,22,9,15,847.0,96.0,1.35,24.15,602.5,556.78,423.44
2018,9,22,9,30,861.0,99.0,1.4,25.1,643.0,608.07,460.36
2018,9,22,9,45,870.5,101.5,1.4,26.05,677.0,654.68,492.39
2018,9,22,10,0,880.0,104.0,1.4,27.0,711.0,699.75,522.26
2018,9,22,10,15,888.5,105.5,1.5,27.8,739.0,741.33,548.84
2018,9,22,10,30,897.0,107.0,1.6,28.6,767.0,780.83,573.26
2018,9,22,10,45,904.0,107.5,1.7,29.35,788.0,815.85,594.58
2018,9,22,11,0,911.0,108.0,1.8,30.1,809.0,848.29,614.06
2018,9,22,11,15,915.0,108.5,1.9,30.5,822.0,875.48,630.91
2018,9,22,11,30,919.0,109.0,2.0,30.9,835.0,899.61,645.82
2018,9,22,11,45,920.0,109.5,2.1,31.25,839.5,917.95,657.21
2018,9,22,12,0,921.0,110.0,2.2,31.6,844.0,932.92,666.56
2018,9,22,12,15,923.0,108.5,2.3,31.65,840.5,943.22,673.86
2018,9,22,12,30,925.0,107.0,2.4,31.7,837.0,950.0,679.09
2018,9,22,12,45,925.5,104.5,2.5,31.75,825.5,950.8,680.64
2018,9,22,13,0,926.0,102.0,2.6,31.8,814.0,947.99,680.04
2018,9,22,13,15,920.0,101.0,2.65,31.6,793.5,937.39,674.84
2018,9,22,13,30,914.0,100.0,2.7,31.4,773.0,923.34,667.55
2018,9,22,13,45,905.0,99.0,2.8,31.25,744.5,903.33,656.67
2018,9,22,14,0,896.0,98.0,2.9,31.1,716.0,880.18,643.72
2018,9,22,14,15,884.0,96.0,2.95,30.75,680.5,850.45,626.49
2018,9,22,14,30,872.0,94.0,3.0,30.4,645.0,818.06,607.33
2018,9,22,14,45,857.0,91.5,3.05,30.1,604.5,785.04,587.4
2018,9,22,15,0,842.0,89.0,3.1,29.8,564.0,745.1,562.4
2018,9,22,15,15,821.5,86.0,3.1,29.8,518.0,698.81,531.67
2018,9,22,15,30,801.0,83.0,3.1,29.8,472.0,651.37,499.66
2018,9,22,15,45,774.0,79.0,3.05,28.85,422.5,597.78,462.46
2018,9,22,16,0,747.0,75.0,3.0,27.9,373.0,544.2,423.86
2018,9,22,16,15,707.5,70.5,2.9,27.1,321.5,483.48,377.98
2018,9,22,16,30,668.0,66.0,2.8,26.3,270.0,426.97,333.51
2018,9,22,16,45,608.0,59.5,2.7,25.5,218.5,359.0,278.56
2018,9,22,17,0,548.0,53.0,2.6,24.7,167.0,295.88,225.56
2018,9,22,17,15,449.5,44.5,2.35,23.55,120.0,222.22,163.68
2018,9,22,17,30,351.0,36.0,2.1,22.4,73.0,158.35,107.28
2018,9,22,17,45,210.0,22.5,1.9,21.3,41.5,83.28,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.2,10.0,22.04,0.0
2018,9,22,18,15,34.5,4.5,1.75,19.65,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.0,13.75,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.1,13.9,9.0,8.85,0.0
2018,9,23,6,15,202.5,22.0,2.3,14.5,40.0,18.15,0.0
2018,9,23,6,30,341.0,35.0,2.5,15.1,71.0,27.77,17.36
2018,9,23,6,45,441.5,44.0,2.7,15.75,117.5,32.85,22.98
2018,9,23,7,0,542.0,53.0,2.9,16.4,164.0,69.73,36.57
2018,9,23,7,15,604.0,59.0,2.9,17.1,215.5,115.36,65.41
2018,9,23,7,30,666.0,65.0,2.9,17.8,267.0,167.99,106.3
2018,9,23,7,45,707.5,69.0,2.9,18.5,318.5,222.72,153.04
2018,9,23,8,0,749.0,73.0,2.9,19.2,370.0,279.38,202.46
2018,9,23,8,15,777.0,77.0,2.85,19.9,419.5,335.26,251.26
2018,9,23,8,30,805.0,81.0,2.8,20.6,469.0,393.08,300.45
2018,9,23,8,45,825.5,83.5,2.75,21.35,514.5,447.76,345.73
2018,9,23,9,0,846.0,86.0,2.7,22.1,560.0,502.97,389.79
2018,9,23,9,15,860.5,88.5,2.7,22.8,600.5,555.61,430.57
2018,9,23,9,30,875.0,91.0,2.7,23.5,641.0,606.79,468.9
2018,9,23,9,45,885.5,93.0,2.65,24.2,675.5,654.03,502.93
2018,9,23,10,0,896.0,95.0,2.6,24.9,710.0,699.75,534.77
2018,9,23,10,15,904.5,96.0,2.6,25.45,737.5,741.29,561.76
2018,9,23,10,30,913.0,97.0,2.6,26.0,765.0,780.68,586.72
2018,9,23,10,45,919.0,97.5,2.6,26.55,785.5,815.28,608.09
2018,9,23,11,0,925.0,98.0,2.6,27.1,806.0,847.18,627.46
2018,9,23,11,15,928.5,98.5,2.65,27.65,818.5,874.15,643.76
2018,9,23,11,30,932.0,99.0,2.7,28.2,831.0,897.99,657.97
2018,9,23,11,45,933.5,98.5,2.7,28.7,835.0,915.79,667.97
2018,9,23,12,0,935.0,98.0,2.7,29.2,839.0,930.17,675.81
2018,9,23,12,15,935.5,97.5,2.8,29.3,835.5,940.16,682.79
2018,9,23,12,30,936.0,97.0,2.9,29.4,832.0,946.57,687.61
2018,9,23,12,45,935.5,95.0,3.0,29.5,820.0,946.87,688.58
2018,9,23,13,0,935.0,93.0,3.1,29.6,808.0,943.53,687.34
2018,9,23,13,15,930.0,92.0,3.15,29.4,788.0,933.65,682.41
2018,9,23,13,30,925.0,91.0,3.2,29.2,768.0,920.27,675.32
2018,9,23,13,45,918.0,89.5,3.3,29.05,740.0,901.18,664.69
2018,9,23,14,0,911.0,88.0,3.4,28.9,712.0,878.86,651.91
2018,9,23,14,15,900.5,86.5,3.4,28.55,677.5,850.54,634.95
2018,9,23,14,30,890.0,85.0,3.4,28.2,643.0,819.44,616.03
2018,9,23,14,45,876.0,82.5,3.4,27.85,602.5,781.91,592.47
2018,9,23,15,0,862.0,80.0,3.4,27.5,562.0,742.24,567.13
2018,9,23,15,15,842.5,77.5,3.4,27.5,516.0,701.03,539.57
2018,9,23,15,30,823.0,75.0,3.4,27.5,470.0,654.11,507.48
2018,9,23,15,45,796.0,71.5,3.25,26.5,420.5,600.3,469.57
2018,9,23,16,0,769.0,68.0,3.1,25.5,371.0,546.47,430.02
2018,9,23,16,15,730.5,63.5,2.95,24.8,319.0,485.49,383.06
2018,9,23,16,30,692.0,59.0,2.8,24.1,267.0,426.28,335.73
2018,9,23,16,45,632.5,53.5,2.7,23.35,215.5,358.56,280.16
2018,9,23,17,0,573.0,48.0,2.6,22.6,164.0,298.06,228.36
2018,9,23,17,15,474.5,40.5,2.3,21.5,117.5,224.76,165.87
2018,9,23,17,30,376.0,33.0,2.0,20.4,71.0,161.35,107.97
2018,9,23,17,45,225.5,21.0,1.7,19.35,40.0,83.77,0.0
2018,9,23,18,0,75.0,9.0,1.4,18.3,9.0,22.92,0.0
2018,9,23,18,15,37.5,4.5,1.45,17.75,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.35,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.5,9.0,8.85,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,17.3,0.0
2018,9,24,6,30,383.0,33.0,1.0,13.9,72.0,25.98,15.84
2018,9,24,6,45,486.5,41.0,1.05,14.6,120.0,30.27,20.85
2018,9,24,7,0,590.0,49.0,1.1,15.3,168.0,67.67,33.91
2018,9,24,7,15,651.5,54.5,1.05,16.15,221.0,117.71,65.54
2018,9,24,7,30,713.0,60.0,1.0,17.0,274.0,172.16,107.49
2018,9,24,7,45,753.5,63.5,0.95,17.8,326.5,226.65,153.7
2018,9,24,8,0,794.0,67.0,0.9,18.6,379.0,285.05,203.9
2018,9,24,8,15,821.0,70.5,0.75,19.75,429.5,342.48,252.35
2018,9,24,8,30,848.0,74.0,0.6,20.9,480.0,401.67,300.13
2018,9,24,8,45,867.5,76.0,0.5,22.05,526.0,458.7,344.31
2018,9,24,9,0,887.0,78.0,0.4,23.2,572.0,514.58,385.37
2018,9,24,9,15,900.0,80.5,0.4,24.3,613.0,567.45,423.26
2018,9,24,9,30,913.0,83.0,0.4,25.4,654.0,619.42,458.89
2018,9,24,9,45,921.5,85.5,0.4,26.5,688.5,667.42,490.34
2018,9,24,10,0,930.0,88.0,0.4,27.6,723.0,713.63,519.32
2018,9,24,10,15,937.0,89.5,0.4,28.3,751.0,755.76,543.82
2018,9,24,10,30,944.0,91.0,0.4,29.0,779.0,795.55,566.4
2018,9,24,10,45,948.5,91.5,0.45,29.7,798.5,829.84,586.06
2018,9,24,11,0,953.0,92.0,0.5,30.4,818.0,861.24,603.82
2018,9,24,11,15,955.0,92.5,0.55,30.75,829.5,887.53,619.23
2018,9,24,11,30,957.0,93.0,0.6,31.1,841.0,910.53,632.69
2018,9,24,11,45,958.0,93.0,0.65,31.45,845.0,928.74,643.31
2018,9,24,12,0,959.0,93.0,0.7,31.8,849.0,943.42,651.94
2018,9,24,12,15,956.5,94.0,0.75,32.0,844.5,952.47,657.72
2018,9,24,12,30,954.0,95.0,0.8,32.2,840.0,957.85,661.47
2018,9,24,12,45,949.0,95.5,0.9,32.35,827.0,956.76,662.56
2018,9,24,13,0,944.0,96.0,1.0,32.5,814.0,952.03,661.55
2018,9,24,13,15,938.5,95.0,1.1,32.45,793.0,941.61,657.67
2018,9,24,13,30,933.0,94.0,1.2,32.4,772.0,927.66,651.65
2018,9,24,13,45,925.0,93.0,1.35,32.4,744.0,908.13,642.68
2018,9,24,14,0,917.0,92.0,1.5,32.4,716.0,885.37,631.47
2018,9,24,14,15,905.0,90.0,1.6,32.15,680.0,855.1,615.27
2018,9,24,14,30,893.0,88.0,1.7,31.9,644.0,822.12,597.05
2018,9,24,14,45,876.0,86.0,1.8,31.65,602.0,782.75,574.23
2018,9,24,15,0,859.0,84.0,1.9,31.4,560.0,745.91,552.66
2018,9,24,15,15,838.5,81.0,1.9,31.4,513.5,699.07,522.48
2018,9,24,15,30,818.0,78.0,1.9,31.4,467.0,651.06,491.0
2018,9,24,15,45,788.5,75.0,2.1,30.5,417.0,596.47,454.95
2018,9,24,16,0,759.0,72.0,2.3,29.6,367.0,542.07,417.18
2018,9,24,16,15,716.0,67.5,2.35,28.6,314.5,479.14,370.83
2018,9,24,16,30,673.0,63.0,2.4,27.6,262.0,420.69,325.73
2018,9,24,16,45,606.5,57.0,2.45,26.6,209.5,350.6,269.76
2018,9,24,17,0,540.0,51.0,2.5,25.6,157.0,286.03,216.03
2018,9,24,17,15,435.0,41.5,2.5,24.3,110.5,210.29,152.92
2018,9,24,17,30,330.0,32.0,2.5,23.0,64.0,145.37,94.1
2018,9,24,17,45,187.5,19.0,2.45,21.65,35.0,71.12,0.0
2018,9,24,18,0,45.0,6.0,2.4,20.3,6.0,5.9,0.0
2018,9,24,18,15,22.5,3.0,2.35,19.6,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.1,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.3,7.0,6.88,0.0
2018,9,25,6,15,207.5,20.0,0.8,14.0,37.5,16.44,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.7,68.0,26.19,15.75
2018,9,25,6,45,421.5,42.0,0.8,15.35,107.5,31.36,21.7
2018,9,25,7,0,483.0,51.0,0.8,16.0,147.0,63.42,33.71
2018,9,25,7,15,437.0,71.5,0.8,16.8,177.5,107.36,65.89
2018,9,25,7,30,391.0,92.0,0.8,17.6,208.0,145.06,98.54
2018,9,25,7,45,578.0,81.0,0.75,18.35,288.0,201.05,138.91
2018,9,25,8,0,765.0,70.0,0.7,19.1,368.0,278.55,198.78
2018,9,25,8,15,792.5,73.5,0.75,20.15,417.5,334.5,246.28
2018,9,25,8,30,820.0,77.0,0.8,21.2,467.0,392.3,293.97
2018,9,25,8,45,839.0,79.5,0.85,22.3,512.0,446.93,337.67
2018,9,25,9,0,858.0,82.0,0.9,23.4,557.0,502.68,380.46
2018,9,25,9,15,871.5,84.5,0.95,24.25,597.0,554.39,419.09
2018,9,25,9,30,885.0,87.0,1.0,25.1,637.0,605.31,455.78
2018,9,25,9,45,895.0,89.0,1.05,25.95,671.5,652.49,488.63
2018,9,25,10,0,905.0,91.0,1.1,26.8,706.0,698.08,519.36
2018,9,25,10,15,912.5,92.0,1.15,27.45,733.0,739.06,545.04
2018,9,25,10,30,920.0,93.0,1.2,28.1,760.0,777.79,568.7
2018,9,25,10,45,925.0,94.0,1.25,28.75,780.0,812.16,589.25
2018,9,25,11,0,930.0,95.0,1.3,29.4,800.0,843.75,607.85
2018,9,25,11,15,933.0,95.5,1.3,29.9,812.0,870.24,622.81
2018,9,25,11,30,936.0,96.0,1.3,30.4,824.0,893.56,635.74
2018,9,25,11,45,936.5,96.5,1.3,30.9,828.0,911.43,645.25
2018,9,25,12,0,937.0,97.0,1.3,31.4,832.0,925.85,652.69
2018,9,25,12,15,935.5,97.5,1.35,31.6,827.5,934.99,658.46
2018,9,25,12,30,934.0,98.0,1.4,31.8,823.0,940.53,662.18
2018,9,25,12,45,929.5,98.0,1.45,32.05,810.0,939.26,661.69
2018,9,25,13,0,925.0,98.0,1.5,32.3,797.0,934.4,659.16
2018,9,25,13,15,919.5,97.0,1.55,32.3,776.5,924.04,653.99
2018,9,25,13,30,914.0,96.0,1.6,32.3,756.0,910.22,646.78
2018,9,25,13,45,906.0,94.5,1.65,32.35,728.0,890.34,635.66
2018,9,25,14,0,898.0,93.0,1.7,32.4,700.0,867.31,622.57
2018,9,25,14,15,886.5,91.5,1.8,32.25,665.0,838.38,606.6
2018,9,25,14,30,875.0,90.0,1.9,32.1,630.0,806.79,588.67
2018,9,25,14,45,859.5,87.5,1.95,31.95,589.0,768.52,565.59
2018,9,25,15,0,844.0,85.0,2.0,31.8,548.0,732.74,543.88
2018,9,25,15,15,823.0,82.0,2.0,31.8,502.0,686.08,513.63
2018,9,25,15,30,802.0,79.0,2.0,31.8,456.0,638.33,481.86
2018,9,25,15,45,773.0,75.5,2.15,31.0,406.5,584.18,445.43
2018,9,25,16,0,744.0,72.0,2.3,30.2,357.0,530.23,407.46
2018,9,25,16,15,702.5,67.0,2.25,29.2,305.5,468.37,361.53
2018,9,25,16,30,661.0,62.0,2.2,28.2,254.0,410.9,316.92
2018,9,25,16,45,597.0,56.0,2.2,27.2,203.0,342.79,262.44
2018,9,25,17,0,533.0,50.0,2.2,26.2,152.0,279.96,210.08
2018,9,25,17,15,429.0,40.5,2.0,24.8,106.5,205.38,147.97
2018,9,25,17,30,325.0,31.0,1.8,23.4,61.0,141.53,88.42
2018,9,25,17,45,184.5,18.5,1.6,22.05,33.0,60.98,0.0
2018,9,25,18,0,44.0,6.0,1.4,20.7,5.0,0.0,0.0
2018,9,25,18,15,22.0,3.0,1.3,20.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.55,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.7,6.0,5.9,0.0
2018,9,26,6,15,169.5,18.0,0.95,14.35,32.0,14.54,0.0
2018,9,26,6,30,293.0,30.0,1.1,15.0,58.0,23.37,13.2
2018,9,26,6,45,163.0,34.5,1.25,15.7,51.5,25.51,16.54
2018,9,26,7,0,33.0,39.0,1.4,16.4,45.0,38.96,26.2
2018,9,26,7,15,19.0,48.5,1.3,17.15,52.0,48.51,34.52
2018,9,26,7,30,5.0,58.0,1.2,17.9,59.0,56.86,42.1
2018,9,26,7,45,2.5,50.0,1.1,18.65,50.5,48.85,35.37
2018,9,26,8,0,0.0,42.0,1.0,19.4,42.0,40.56,28.38
2018,9,26,8,15,8.5,97.5,0.95,20.5,101.5,96.77,74.2
2018,9,26,8,30,17.0,153.0,0.9,21.6,161.0,153.17,118.69
2018,9,26,8,45,158.0,183.5,0.9,22.7,270.0,245.04,189.11
2018,9,26,9,0,299.0,214.0,0.9,23.8,379.0,352.52,269.71
2018,9,26,9,15,501.0,179.0,0.85,24.75,479.0,444.67,337.74
2018,9,26,9,30,703.0,144.0,0.8,25.7,579.0,554.01,416.29
2018,9,26,9,45,752.0,135.5,0.75,26.7,623.5,608.28,452.58
2018,9,26,10,0,801.0,127.0,0.7,27.7,668.0,664.29,489.26
2018,9,26,10,15,824.0,124.0,0.7,28.55,700.0,708.84,517.64
2018,9,26,10,30,847.0,121.0,0.7,29.4,732.0,752.44,543.38
2018,9,26,10,45,812.5,140.0,0.7,30.3,738.5,773.2,553.66
2018,9,26,11,0,778.0,159.0,0.7,31.2,745.0,789.22,561.13
2018,9,26,11,15,828.5,139.5,0.75,31.9,772.5,831.21,586.21
2018,9,26,11,30,879.0,120.0,0.8,32.6,800.0,868.26,607.59
2018,9,26,11,45,827.5,143.5,0.8,33.35,786.0,868.89,605.48
2018,9,26,12,0,776.0,167.0,0.8,34.1,772.0,860.96,598.7
2018,9,26,12,15,805.0,153.5,0.85,34.65,778.0,881.46,610.91
2018,9,26,12,30,834.0,140.0,0.9,35.2,784.0,898.96,620.98
2018,9,26,12,45,812.5,147.0,0.9,35.7,766.0,890.19,614.47
2018,9,26,13,0,791.0,154.0,0.9,36.2,748.0,878.18,606.44
2018,9,26,13,15,803.5,144.5,0.9,36.25,734.0,875.69,605.53
2018,9,26,13,30,816.0,135.0,0.9,36.3,720.0,869.72,602.49
2018,9,26,13,45,820.5,127.0,0.95,36.3,696.0,854.93,595.05
2018,9,26,14,0,825.0,119.0,1.0,36.3,672.0,836.78,585.64
2018,9,26,14,15,789.5,121.5,1.0,36.1,629.0,794.0,560.49
2018,9,26,14,30,754.0,124.0,1.0,35.9,586.0,752.87,536.31
2018,9,26,14,45,731.0,119.0,1.0,35.65,542.5,709.27,510.22
2018,9,26,15,0,708.0,114.0,1.0,35.4,499.0,664.48,482.88
2018,9,26,15,15,680.0,110.5,1.0,35.4,454.5,617.01,451.83
2018,9,26,15,30,652.0,107.0,1.0,35.4,410.0,569.34,419.63
2018,9,26,15,45,655.0,96.5,1.3,34.4,372.5,533.38,398.53
2018,9,26,16,0,658.0,86.0,1.6,33.4,335.0,495.3,373.95
2018,9,26,16,15,584.5,81.0,1.6,32.1,278.5,420.22,319.54
2018,9,26,16,30,511.0,76.0,1.6,30.8,222.0,350.44,267.04
2018,9,26,16,45,436.0,66.0,1.65,29.5,172.5,280.44,212.49
2018,9,26,17,0,361.0,56.0,1.7,28.2,123.0,215.65,160.24
2018,9,26,17,15,284.5,43.5,1.85,26.85,86.0,157.32,111.93
2018,9,26,17,30,208.0,31.0,2.0,25.5,49.0,107.21,63.44
2018,9,26,17,45,115.0,17.5,2.15,24.2,26.5,43.42,0.0
2018,9,26,18,0,22.0,4.0,2.3,22.9,4.0,0.0,0.0
2018,9,26,18,15,11.0,2.0,2.25,22.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.2,13.9,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.0,5.0,4.91,0.0
2018,9,27,6,15,125.0,17.5,1.45,14.5,27.5,17.2,0.0
2018,9,27,6,30,219.0,30.0,1.6,15.0,50.0,23.15,12.75
2018,9,27,6,45,116.0,34.0,1.75,15.55,45.5,28.2,18.82
2018,9,27,7,0,13.0,38.0,1.9,16.1,41.0,37.08,25.2
2018,9,27,7,15,6.5,55.0,1.8,16.85,56.5,53.66,39.4
2018,9,27,7,30,0.0,72.0,1.7,17.6,72.0,69.07,52.57
2018,9,27,7,45,1.0,93.0,1.65,18.35,93.5,89.17,69.03
2018,9,27,8,0,2.0,114.0,1.6,19.1,115.0,109.53,85.37
2018,9,27,8,15,17.0,142.5,1.55,20.05,150.5,141.73,110.62
2018,9,27,8,30,32.0,171.0,1.5,21.0,186.0,175.21,136.51
2018,9,27,8,45,90.5,199.5,1.45,22.0,247.5,230.21,178.7
2018,9,27,9,0,149.0,228.0,1.4,23.0,309.0,291.95,225.43
2018,9,27,9,15,284.5,220.5,1.35,23.8,390.0,366.95,282.21
2018,9,27,9,30,420.0,213.0,1.3,24.6,471.0,454.92,347.47
2018,9,27,9,45,539.5,194.0,1.3,25.4,544.5,531.02,402.79
2018,9,27,10,0,659.0,175.0,1.3,26.2,618.0,616.83,463.53
2018,9,27,10,15,617.0,199.5,1.3,26.9,627.0,638.59,476.11
2018,9,27,10,30,575.0,224.0,1.3,27.6,636.0,654.03,484.48
2018,9,27,10,45,671.5,190.5,1.35,28.35,684.5,716.2,527.61
2018,9,27,11,0,768.0,157.0,1.4,29.1,733.0,777.43,567.69
2018,9,27,11,15,813.0,140.5,1.45,29.55,758.5,817.54,592.46
2018,9,27,11,30,858.0,124.0,1.5,30.0,784.0,856.28,616.32
2018,9,27,11,45,833.0,135.5,1.55,30.45,779.0,863.02,619.52
2018,9,27,12,0,808.0,147.0,1.6,30.9,774.0,865.89,620.68
2018,9,27,12,15,737.5,178.0,1.65,31.05,747.5,848.87,609.94
2018,9,27,12,30,667.0,209.0,1.7,31.2,721.0,825.24,595.14
2018,9,27,12,45,720.5,181.5,1.75,31.4,726.5,846.47,609.48
2018,9,27,13,0,774.0,154.0,1.8,31.6,732.0,860.7,618.93
2018,9,27,13,15,766.5,151.5,1.85,31.5,711.0,848.06,611.94
2018,9,27,13,30,759.0,149.0,1.9,31.4,690.0,835.95,605.6
2018,9,27,13,45,697.5,163.5,1.95,31.35,646.0,790.2,576.96
2018,9,27,14,0,636.0,178.0,2.0,31.3,602.0,743.28,547.15
2018,9,27,14,15,635.0,167.0,2.1,30.95,571.5,718.11,532.87
2018,9,27,14,30,634.0,156.0,2.2,30.6,541.0,690.5,516.41
2018,9,27,14,45,630.0,144.5,2.25,30.3,505.5,657.72,495.58
2018,9,27,15,0,626.0,133.0,2.3,30.0,470.0,622.89,472.86
2018,9,27,15,15,656.5,113.5,2.3,30.0,440.0,601.37,458.92
2018,9,27,15,30,687.0,94.0,2.3,30.0,410.0,575.23,441.05
2018,9,27,15,45,646.5,90.5,2.55,28.6,361.5,518.7,402.45
2018,9,27,16,0,606.0,87.0,2.8,27.2,313.0,463.68,363.17
2018,9,27,16,15,571.5,78.5,2.9,26.1,266.5,408.13,321.01
2018,9,27,16,30,537.0,70.0,3.0,25.0,220.0,354.41,278.38
2018,9,27,16,45,488.0,60.0,3.05,23.9,175.0,294.85,229.32
2018,9,27,17,0,439.0,50.0,3.1,22.8,130.0,239.35,181.77
2018,9,27,17,15,337.5,39.5,3.1,21.85,89.0,170.34,123.01
2018,9,27,17,30,236.0,29.0,3.1,20.9,48.0,110.3,62.26
2018,9,27,17,45,126.0,15.5,3.15,19.9,25.0,43.47,0.0
2018,9,27,18,0,16.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.15,18.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.05,14.1,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,9,28,6,15,5.5,6.5,2.15,14.5,6.5,6.39,0.0
2018,9,28,6,30,0.0,11.0,2.2,14.8,11.0,10.6,2.64
2018,9,28,6,45,0.0,15.5,2.3,15.1,15.5,14.95,7.33
2018,9,28,7,0,0.0,20.0,2.4,15.4,20.0,19.29,10.64
2018,9,28,7,15,0.0,21.5,2.4,15.75,21.5,20.74,11.99
2018,9,28,7,30,0.0,23.0,2.4,16.1,23.0,22.19,13.26
2018,9,28,7,45,0.0,21.5,2.35,16.45,21.5,20.74,12.01
2018,9,28,8,0,0.0,20.0,2.3,16.8,20.0,19.3,10.73
2018,9,28,8,15,0.0,37.0,2.35,17.3,37.0,35.73,24.51
2018,9,28,8,30,0.0,54.0,2.4,17.8,54.0,52.18,38.1
2018,9,28,8,45,0.5,90.5,2.4,18.3,91.0,87.73,67.23
2018,9,28,9,0,1.0,127.0,2.4,18.8,128.0,123.11,95.67
