Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,564.61,437.84
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,610.24,472.2
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,654.22,504.34
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,693.76,532.17
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,730.99,556.81
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,763.85,578.18
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,793.87,597.47
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,818.8,613.4
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,840.51,627.15
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,856.72,637.09
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,869.45,644.79
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,877.11,649.7
2018,10,8,12,30,935.0,78.0,3.2,28.4,749.0,881.18,652.38
2018,10,8,12,45,931.0,77.5,3.2,28.55,735.0,878.86,650.8
2018,10,8,13,0,927.0,77.0,3.2,28.7,721.0,872.97,647.02
2018,10,8,13,15,921.0,76.5,3.15,28.7,700.0,861.9,639.98
2018,10,8,13,30,915.0,76.0,3.1,28.7,679.0,847.44,630.8
2018,10,8,13,45,906.0,74.5,3.05,28.7,650.5,826.11,617.07
2018,10,8,14,0,897.0,73.0,3.0,28.7,622.0,801.72,601.33
2018,10,8,14,15,884.5,71.5,2.95,28.55,587.0,771.71,582.07
2018,10,8,14,30,872.0,70.0,2.9,28.4,552.0,739.17,560.97
2018,10,8,14,45,854.5,68.5,2.85,28.25,511.5,700.71,535.52
2018,10,8,15,0,837.0,67.0,2.8,28.1,471.0,660.51,508.54
2018,10,8,15,15,813.5,64.0,2.8,28.1,425.5,613.13,475.6
2018,10,8,15,30,790.0,61.0,2.8,28.1,380.0,568.89,442.6
2018,10,8,15,45,756.0,58.5,2.55,27.55,332.0,514.69,401.38
2018,10,8,16,0,722.0,56.0,2.3,27.0,284.0,461.27,359.44
2018,10,8,16,15,670.0,51.0,2.0,26.1,234.0,397.3,308.39
2018,10,8,16,30,618.0,46.0,1.7,25.2,184.0,336.62,258.08
2018,10,8,16,45,534.0,40.0,1.35,24.25,137.0,268.58,200.76
2018,10,8,17,0,450.0,34.0,1.0,23.3,90.0,206.1,146.26
2018,10,8,17,15,297.0,24.0,1.0,22.55,54.0,124.64,63.19
2018,10,8,17,30,144.0,14.0,1.0,21.8,18.0,47.47,0.0
2018,10,8,17,45,72.0,7.0,1.0,21.0,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,107.0,11.5,1.1,14.35,17.5,11.3,0.0
2018,10,9,6,30,214.0,23.0,1.2,15.1,35.0,18.98,0.0
2018,10,9,6,45,327.0,33.0,1.3,15.8,73.5,25.6,15.65
2018,10,9,7,0,440.0,43.0,1.4,16.5,112.0,44.05,23.59
2018,10,9,7,15,536.0,48.5,1.3,17.15,162.5,84.07,43.97
2018,10,9,7,30,632.0,54.0,1.2,17.8,213.0,134.92,79.41
2018,10,9,7,45,657.5,61.5,1.15,18.45,258.0,184.31,120.83
2018,10,9,8,0,683.0,69.0,1.1,19.1,303.0,235.93,165.69
2018,10,9,8,15,739.5,68.5,1.05,19.95,356.0,292.58,213.56
2018,10,9,8,30,796.0,68.0,1.0,20.8,409.0,352.63,263.36
2018,10,9,8,45,819.5,70.0,0.95,21.65,453.0,406.09,307.19
2018,10,9,9,0,843.0,72.0,0.9,22.5,497.0,460.85,350.26
2018,10,9,9,15,856.5,75.0,0.85,23.45,535.5,511.09,388.12
2018,10,9,9,30,870.0,78.0,0.8,24.4,574.0,560.52,423.74
2018,10,9,9,45,879.0,80.5,0.75,25.3,606.0,605.72,454.95
2018,10,9,10,0,888.0,83.0,0.7,26.2,638.0,649.24,483.73
2018,10,9,10,15,897.0,84.0,0.8,26.7,664.5,689.32,511.69
2018,10,9,10,30,906.0,85.0,0.9,27.2,691.0,727.27,536.18
2018,10,9,10,45,883.0,97.0,1.0,27.75,701.0,750.93,550.91
2018,10,9,11,0,860.0,109.0,1.1,28.3,711.0,773.16,564.82
2018,10,9,11,15,825.5,125.5,1.3,28.55,710.0,784.87,573.63
2018,10,9,11,30,791.0,142.0,1.5,28.8,709.0,792.1,579.55
2018,10,9,11,45,784.5,145.0,1.7,29.05,709.5,804.04,588.59
2018,10,9,12,0,778.0,148.0,1.9,29.3,710.0,812.85,595.51
2018,10,9,12,15,697.5,178.0,2.05,29.25,679.0,788.32,580.52
2018,10,9,12,30,617.0,208.0,2.2,29.2,648.0,756.88,559.69
2018,10,9,12,45,626.0,200.5,2.4,29.15,639.5,758.82,563.36
2018,10,9,13,0,635.0,193.0,2.6,29.1,631.0,758.11,564.92
2018,10,9,13,15,607.0,195.5,2.8,28.85,604.0,734.32,550.2
2018,10,9,13,30,579.0,198.0,3.0,28.6,577.0,705.35,531.82
2018,10,9,13,45,651.0,163.5,3.15,28.3,572.5,722.85,548.04
2018,10,9,14,0,723.0,129.0,3.3,28.0,568.0,731.06,556.15
2018,10,9,14,15,777.0,108.0,3.45,27.55,555.0,731.55,559.18
2018,10,9,14,30,831.0,87.0,3.6,27.1,542.0,729.4,560.5
2018,10,9,14,45,816.5,83.0,3.7,26.6,502.0,691.36,535.96
2018,10,9,15,0,802.0,79.0,3.8,26.1,462.0,651.45,509.77
2018,10,9,15,15,775.5,76.0,3.8,26.1,416.5,603.23,474.39
2018,10,9,15,30,749.0,73.0,3.8,26.1,371.0,554.54,437.4
2018,10,9,15,45,712.0,69.0,3.75,24.9,323.0,498.54,395.54
2018,10,9,16,0,675.0,65.0,3.7,23.7,275.0,446.06,354.65
2018,10,9,16,15,620.0,59.0,3.5,22.9,225.5,381.93,302.29
2018,10,9,16,30,565.0,53.0,3.3,22.1,176.0,321.53,251.15
2018,10,9,16,45,467.0,45.5,3.05,21.3,129.0,246.97,187.79
2018,10,9,17,0,369.0,38.0,2.8,20.5,82.0,181.36,130.25
2018,10,9,17,15,215.0,25.0,2.7,19.7,47.5,100.03,43.98
2018,10,9,17,30,61.0,12.0,2.6,18.9,13.0,25.85,0.0
2018,10,9,17,45,30.5,6.0,2.45,18.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,76.0,12.5,0.75,13.1,16.5,12.29,0.0
2018,10,10,6,30,152.0,25.0,0.9,13.5,33.0,19.99,0.0
2018,10,10,6,45,277.0,37.5,1.0,13.85,72.0,29.11,18.56
2018,10,10,7,0,402.0,50.0,1.1,14.2,111.0,49.28,29.23
2018,10,10,7,15,484.0,57.0,1.05,14.6,158.0,86.92,48.98
2018,10,10,7,30,566.0,64.0,1.0,15.0,205.0,134.02,82.33
2018,10,10,7,45,620.5,69.5,0.95,15.4,254.5,183.38,122.7
2018,10,10,8,0,675.0,75.0,0.9,15.8,304.0,238.25,169.46
2018,10,10,8,15,711.5,78.5,0.85,16.4,351.5,290.91,215.13
2018,10,10,8,30,748.0,82.0,0.8,17.0,399.0,347.56,263.09
2018,10,10,8,45,774.5,84.0,0.75,17.55,442.5,399.78,306.46
2018,10,10,9,0,801.0,86.0,0.7,18.1,486.0,453.14,349.15
2018,10,10,9,15,821.5,87.0,0.8,18.95,525.5,503.28,388.54
2018,10,10,9,30,842.0,88.0,0.9,19.8,565.0,553.32,426.62
2018,10,10,9,45,859.0,88.0,1.0,20.6,598.5,599.27,460.74
2018,10,10,10,0,876.0,88.0,1.1,21.4,632.0,644.46,493.38
2018,10,10,10,15,884.5,89.0,1.1,21.9,657.5,683.71,520.6
2018,10,10,10,30,893.0,90.0,1.1,22.4,683.0,720.83,544.41
2018,10,10,10,45,898.0,90.5,1.05,22.9,701.0,752.54,563.36
2018,10,10,11,0,903.0,91.0,1.0,23.4,719.0,781.54,580.24
2018,10,10,11,15,906.0,91.5,0.85,23.75,729.5,806.1,592.88
2018,10,10,11,30,909.0,92.0,0.7,24.1,740.0,827.57,603.14
2018,10,10,11,45,909.0,92.0,0.6,24.4,742.0,842.87,610.13
2018,10,10,12,0,909.0,92.0,0.5,24.7,744.0,854.79,614.97
2018,10,10,12,15,906.0,92.0,0.55,24.85,737.5,860.78,619.3
2018,10,10,12,30,903.0,92.0,0.6,25.0,731.0,863.29,621.63
2018,10,10,12,45,897.0,92.0,0.7,25.2,717.0,859.8,621.09
2018,10,10,13,0,891.0,92.0,0.8,25.4,703.0,852.9,618.48
2018,10,10,13,15,883.0,92.0,0.95,25.35,681.5,841.0,614.04
2018,10,10,13,30,875.0,92.0,1.1,25.3,660.0,825.89,607.38
2018,10,10,13,45,864.5,90.0,1.25,25.3,631.0,803.44,595.54
2018,10,10,14,0,854.0,88.0,1.4,25.3,602.0,778.13,581.54
2018,10,10,14,15,838.5,86.5,1.6,25.1,566.5,751.54,567.25
2018,10,10,14,30,823.0,85.0,1.8,24.9,531.0,717.95,547.55
2018,10,10,14,45,802.5,83.0,1.95,24.7,490.5,678.18,522.54
2018,10,10,15,0,782.0,81.0,2.1,24.5,450.0,636.94,495.83
2018,10,10,15,15,755.5,77.0,2.1,24.5,405.0,588.35,460.4
2018,10,10,15,30,729.0,73.0,2.1,24.5,360.0,539.35,423.71
2018,10,10,15,45,687.5,69.5,2.4,23.6,312.0,484.55,383.61
2018,10,10,16,0,646.0,66.0,2.7,22.7,264.0,429.33,341.14
2018,10,10,16,15,583.5,60.5,2.75,21.9,215.0,363.72,288.0
2018,10,10,16,30,521.0,55.0,2.8,21.1,166.0,302.55,236.52
2018,10,10,16,45,425.0,46.5,2.85,20.3,121.0,230.13,175.04
2018,10,10,17,0,329.0,38.0,2.9,19.5,76.0,166.52,118.96
2018,10,10,17,15,200.0,24.5,2.85,18.75,44.0,93.57,31.74
2018,10,10,17,30,71.0,11.0,2.8,18.0,12.0,26.92,0.0
2018,10,10,17,45,35.5,5.5,2.8,17.25,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,14.0,9.5,0.7,13.75,10.0,9.34,0.0
2018,10,11,6,30,28.0,19.0,0.8,14.1,20.0,16.92,0.0
2018,10,11,6,45,135.0,39.0,0.85,14.4,57.5,31.98,20.63
2018,10,11,7,0,242.0,59.0,0.9,14.7,95.0,51.93,34.07
2018,10,11,7,15,319.5,73.0,0.85,15.05,139.5,86.92,55.26
2018,10,11,7,30,397.0,87.0,0.8,15.4,184.0,130.61,86.64
2018,10,11,7,45,416.0,99.5,0.75,15.7,221.0,170.3,119.75
2018,10,11,8,0,435.0,112.0,0.7,16.0,258.0,211.75,155.36
2018,10,11,8,15,334.0,140.0,0.65,16.65,262.0,233.26,177.68
2018,10,11,8,30,233.0,168.0,0.6,17.3,266.0,243.29,188.84
2018,10,11,8,45,419.0,154.5,0.5,17.95,353.5,320.38,247.75
2018,10,11,9,0,605.0,141.0,0.4,18.6,441.0,415.66,319.45
2018,10,11,9,15,655.0,138.0,0.55,19.25,486.0,468.07,359.94
2018,10,11,9,30,705.0,135.0,0.7,19.9,531.0,523.4,402.21
2018,10,11,9,45,731.5,133.0,0.8,20.6,565.0,568.35,435.55
2018,10,11,10,0,758.0,131.0,0.9,21.3,599.0,613.35,468.24
2018,10,11,10,15,770.0,132.5,1.0,21.65,624.5,652.06,496.27
2018,10,11,10,30,782.0,134.0,1.1,22.0,650.0,688.32,522.2
2018,10,11,10,45,790.0,135.0,1.2,22.4,668.5,720.05,544.42
2018,10,11,11,0,798.0,136.0,1.3,22.8,687.0,749.58,564.01
2018,10,11,11,15,805.5,135.0,1.3,23.1,698.5,774.26,579.42
2018,10,11,11,30,813.0,134.0,1.3,23.4,710.0,796.35,593.09
2018,10,11,11,45,818.0,132.5,1.35,23.75,713.5,813.13,603.71
2018,10,11,12,0,823.0,131.0,1.4,24.1,717.0,826.95,612.48
2018,10,11,12,15,825.0,128.5,1.4,24.25,712.5,834.14,616.87
2018,10,11,12,30,827.0,126.0,1.4,24.4,708.0,838.14,619.33
2018,10,11,12,45,827.5,123.0,1.4,24.6,695.5,837.1,618.52
2018,10,11,13,0,828.0,120.0,1.4,24.8,683.0,832.81,615.73
2018,10,11,13,15,822.5,117.0,1.45,24.85,662.0,820.29,608.57
2018,10,11,13,30,817.0,114.0,1.5,24.9,641.0,804.67,599.47
2018,10,11,13,45,808.0,111.5,1.5,24.95,613.5,783.78,586.35
2018,10,11,14,0,799.0,109.0,1.5,25.0,586.0,760.13,571.4
2018,10,11,14,15,785.0,106.0,1.5,24.9,551.5,729.49,551.96
2018,10,11,14,30,771.0,103.0,1.5,24.8,517.0,696.65,530.87
2018,10,11,14,45,751.5,99.0,1.5,24.7,477.0,659.45,506.47
2018,10,11,15,0,732.0,95.0,1.5,24.6,437.0,618.33,477.88
2018,10,11,15,15,703.0,90.5,1.5,24.6,392.5,569.45,442.55
2018,10,11,15,30,674.0,86.0,1.5,24.6,348.0,520.5,406.24
2018,10,11,15,45,629.5,81.5,1.5,24.1,300.5,463.06,363.1
2018,10,11,16,0,585.0,77.0,1.5,23.6,253.0,407.55,319.89
2018,10,11,16,15,521.0,69.5,1.35,22.85,205.0,341.76,267.1
2018,10,11,16,30,457.0,62.0,1.2,22.1,157.0,280.57,216.37
2018,10,11,16,45,348.5,51.0,1.1,21.4,111.5,203.39,152.54
2018,10,11,17,0,240.0,40.0,1.0,20.7,66.0,138.89,97.24
2018,10,11,17,15,143.5,24.5,1.05,20.0,38.0,76.59,14.28
2018,10,11,17,30,47.0,9.0,1.1,19.3,10.0,19.35,0.0
2018,10,11,17,45,23.5,4.5,1.2,18.6,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,6,15,54.5,9.5,0.65,13.85,12.0,9.34,0.0
2018,10,12,6,30,109.0,19.0,0.7,14.4,24.0,14.99,0.0
2018,10,12,6,45,225.5,32.5,0.7,14.9,60.0,25.11,14.74
2018,10,12,7,0,342.0,46.0,0.7,15.4,96.0,42.9,25.47
2018,10,12,7,15,440.0,54.5,0.8,16.1,144.5,79.45,44.46
2018,10,12,7,30,538.0,63.0,0.9,16.8,193.0,127.19,77.28
2018,10,12,7,45,590.5,69.0,0.95,17.5,241.0,174.75,115.64
2018,10,12,8,0,643.0,75.0,1.0,18.2,289.0,227.63,160.24
2018,10,12,8,15,679.5,79.5,1.15,19.3,335.5,279.26,204.61
2018,10,12,8,30,716.0,84.0,1.3,20.4,382.0,333.78,250.65
2018,10,12,8,45,743.0,87.0,1.4,21.55,425.5,386.51,294.18
2018,10,12,9,0,770.0,90.0,1.5,22.7,469.0,439.33,336.4
2018,10,12,9,15,795.0,90.0,1.55,23.45,508.5,489.07,375.38
2018,10,12,9,30,820.0,90.0,1.6,24.2,548.0,539.15,413.4
2018,10,12,9,45,842.5,89.0,1.65,25.0,583.0,586.77,448.42
2018,10,12,10,0,865.0,88.0,1.7,25.8,618.0,632.85,481.35
2018,10,12,10,15,874.0,89.0,1.8,26.4,643.5,671.85,509.03
2018,10,12,10,30,883.0,90.0,1.9,27.0,669.0,708.78,533.77
2018,10,12,10,45,890.0,90.5,2.0,27.65,688.0,741.48,554.64
2018,10,12,11,0,897.0,91.0,2.1,28.3,707.0,771.58,573.63
2018,10,12,11,15,900.5,92.0,2.2,28.65,718.0,796.77,589.93
2018,10,12,11,30,904.0,93.0,2.3,29.0,729.0,818.91,604.22
2018,10,12,11,45,906.0,93.0,2.4,29.3,732.5,835.61,615.07
2018,10,12,12,0,908.0,93.0,2.5,29.6,736.0,849.01,623.84
2018,10,12,12,15,906.5,92.5,2.6,29.7,730.0,855.59,628.7
2018,10,12,12,30,905.0,92.0,2.7,29.8,724.0,858.71,631.44
2018,10,12,12,45,901.0,92.0,2.75,29.9,711.0,856.82,630.66
2018,10,12,13,0,897.0,92.0,2.8,30.0,698.0,851.51,627.75
2018,10,12,13,15,891.0,90.5,2.85,29.95,676.5,839.5,620.86
2018,10,12,13,30,885.0,89.0,2.9,29.9,655.0,824.21,611.88
2018,10,12,13,45,874.5,88.0,2.95,29.85,626.5,802.72,598.75
2018,10,12,14,0,864.0,87.0,3.0,29.8,598.0,778.35,583.66
2018,10,12,14,15,850.0,84.5,3.05,29.6,562.5,751.55,567.16
2018,10,12,14,30,836.0,82.0,3.1,29.4,527.0,717.68,545.55
2018,10,12,14,45,817.0,79.5,3.15,29.2,486.5,678.13,519.64
2018,10,12,15,0,798.0,77.0,3.2,29.0,446.0,636.99,492.05
2018,10,12,15,15,770.5,74.0,3.2,29.0,401.0,588.54,456.53
2018,10,12,15,30,743.0,71.0,3.2,29.0,356.0,539.7,419.8
2018,10,12,15,45,705.0,66.5,3.1,28.25,307.5,483.24,377.16
2018,10,12,16,0,667.0,62.0,3.0,27.5,259.0,430.43,335.68
2018,10,12,16,15,609.5,56.0,2.65,26.4,210.5,366.18,283.94
2018,10,12,16,30,552.0,50.0,2.3,25.3,162.0,305.94,233.6
2018,10,12,16,45,458.0,42.0,2.0,24.2,117.0,234.23,173.41
2018,10,12,17,0,364.0,34.0,1.7,23.1,72.0,171.21,117.06
2018,10,12,17,15,220.0,21.5,1.65,22.2,41.0,92.18,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.3,10.0,25.57,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,99.0,9.5,1.25,14.15,14.0,9.34,0.0
2018,10,13,6,30,198.0,19.0,1.3,14.8,28.0,15.64,0.0
2018,10,13,6,45,292.0,28.0,1.4,15.5,60.0,21.54,11.54
2018,10,13,7,0,386.0,37.0,1.5,16.2,92.0,34.42,18.3
2018,10,13,7,15,517.0,43.5,1.6,16.95,148.5,74.02,37.17
2018,10,13,7,30,648.0,50.0,1.7,17.7,205.0,129.99,74.69
2018,10,13,7,45,696.5,54.5,1.85,18.5,254.5,181.16,116.38
2018,10,13,8,0,745.0,59.0,2.0,19.3,304.0,237.05,164.32
2018,10,13,8,15,778.5,62.5,2.05,20.2,352.5,291.89,212.29
2018,10,13,8,30,812.0,66.0,2.1,21.1,401.0,349.13,261.44
2018,10,13,8,45,834.5,68.0,2.1,22.0,445.0,402.53,306.43
2018,10,13,9,0,857.0,70.0,2.1,22.9,489.0,457.02,350.69
2018,10,13,9,15,873.0,72.0,2.15,23.65,528.0,507.74,390.97
2018,10,13,9,30,889.0,74.0,2.2,24.4,567.0,557.82,429.39
2018,10,13,9,45,901.0,76.0,2.25,25.2,600.5,604.66,464.11
2018,10,13,10,0,913.0,78.0,2.3,26.0,634.0,649.99,496.66
2018,10,13,10,15,921.0,79.0,2.3,26.4,660.0,689.89,525.03
2018,10,13,10,30,929.0,80.0,2.3,26.8,686.0,727.52,549.75
2018,10,13,10,45,934.0,81.0,2.35,27.25,704.5,760.5,570.94
2018,10,13,11,0,939.0,82.0,2.4,27.7,723.0,790.65,590.08
2018,10,13,11,15,942.0,82.5,2.45,27.9,733.5,815.74,606.32
2018,10,13,11,30,945.0,83.0,2.5,28.1,744.0,837.62,620.45
2018,10,13,11,45,945.5,83.5,2.55,28.3,746.5,854.16,631.08
2018,10,13,12,0,946.0,84.0,2.6,28.5,749.0,867.22,639.52
2018,10,13,12,15,944.0,84.0,2.65,28.5,743.0,874.14,644.52
2018,10,13,12,30,942.0,84.0,2.7,28.5,737.0,877.45,647.3
2018,10,13,12,45,938.5,83.0,2.75,28.5,723.0,874.8,646.29
2018,10,13,13,0,935.0,82.0,2.8,28.5,709.0,868.58,643.05
2018,10,13,13,15,928.5,81.0,2.85,28.35,687.0,856.35,636.31
2018,10,13,13,30,922.0,80.0,2.9,28.2,665.0,840.74,627.38
2018,10,13,13,45,912.0,79.0,2.9,28.05,636.0,819.05,614.06
2018,10,13,14,0,902.0,78.0,2.9,27.9,607.0,794.35,598.7
2018,10,13,14,15,888.5,76.5,2.9,27.65,571.5,763.58,579.32
2018,10,13,14,30,875.0,75.0,2.9,27.4,536.0,730.34,558.05
2018,10,13,14,45,856.5,72.5,2.95,27.15,494.5,690.19,531.82
2018,10,13,15,0,838.0,70.0,3.0,26.9,453.0,652.54,506.96
2018,10,13,15,15,811.5,67.0,3.0,26.9,407.0,603.45,470.96
2018,10,13,15,30,785.0,64.0,3.0,26.9,361.0,553.82,433.43
2018,10,13,15,45,747.0,60.5,2.95,25.9,312.0,497.01,390.71
2018,10,13,16,0,709.0,57.0,2.9,24.9,263.0,441.34,347.07
2018,10,13,16,15,650.0,51.5,2.65,23.85,213.0,375.09,293.18
2018,10,13,16,30,591.0,46.0,2.4,22.8,163.0,315.56,242.6
2018,10,13,16,45,493.5,38.5,2.1,21.75,117.0,241.7,179.77
2018,10,13,17,0,396.0,31.0,1.8,20.7,71.0,177.01,119.99
2018,10,13,17,15,240.5,20.0,1.7,19.75,40.0,94.45,0.0
2018,10,13,17,30,85.0,9.0,1.6,18.8,9.0,27.27,0.0
2018,10,13,17,45,42.5,4.5,1.5,17.85,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,14,6,15,92.5,9.0,1.2,12.2,13.0,8.85,0.0
2018,10,14,6,30,185.0,18.0,1.3,12.9,26.0,17.69,0.0
2018,10,14,6,45,325.5,28.5,1.4,13.55,65.0,22.24,11.91
2018,10,14,7,0,466.0,39.0,1.5,14.2,104.0,36.71,20.06
2018,10,14,7,15,412.5,48.0,1.55,14.8,122.5,69.7,37.93
2018,10,14,7,30,359.0,57.0,1.6,15.4,141.0,96.39,59.98
2018,10,14,7,45,385.0,76.0,1.65,16.0,185.0,140.55,96.61
2018,10,14,8,0,411.0,95.0,1.7,16.6,229.0,187.51,136.68
2018,10,14,8,15,601.5,83.0,1.7,17.2,312.0,256.71,190.66
2018,10,14,8,30,792.0,71.0,1.7,17.8,395.0,345.25,261.32
2018,10,14,8,45,816.5,73.5,1.7,18.4,439.5,398.86,306.9
2018,10,14,9,0,841.0,76.0,1.7,19.0,484.0,453.29,351.83
2018,10,14,9,15,857.5,79.0,1.7,19.65,523.5,504.79,392.97
2018,10,14,9,30,874.0,82.0,1.7,20.3,563.0,555.52,432.1
2018,10,14,9,45,886.0,84.5,1.7,20.95,596.5,602.21,466.95
2018,10,14,10,0,898.0,87.0,1.7,21.6,630.0,647.43,499.63
2018,10,14,10,15,908.5,88.0,1.7,22.2,657.0,688.4,528.47
2018,10,14,10,30,919.0,89.0,1.7,22.8,684.0,727.3,554.24
2018,10,14,10,45,926.0,89.5,1.7,23.4,703.0,760.88,575.18
2018,10,14,11,0,933.0,90.0,1.7,24.0,722.0,791.75,594.08
2018,10,14,11,15,938.5,90.0,1.8,24.5,734.0,818.07,610.95
2018,10,14,11,30,944.0,90.0,1.9,25.0,746.0,841.28,625.76
2018,10,14,11,45,946.0,89.5,1.95,25.5,748.5,857.91,635.75
2018,10,14,12,0,948.0,89.0,2.0,26.0,751.0,871.08,643.57
2018,10,14,12,15,948.5,88.5,2.1,26.3,746.5,879.5,649.34
2018,10,14,12,30,949.0,88.0,2.2,26.6,742.0,884.33,652.89
2018,10,14,12,45,946.5,87.0,2.25,26.9,728.5,882.5,651.73
2018,10,14,13,0,944.0,86.0,2.3,27.2,715.0,877.06,648.36
2018,10,14,13,15,938.5,84.5,2.4,27.25,693.0,865.04,641.8
2018,10,14,13,30,933.0,83.0,2.5,27.3,671.0,849.56,633.0
2018,10,14,13,45,924.5,81.5,2.55,27.4,642.0,828.36,619.87
2018,10,14,14,0,916.0,80.0,2.6,27.5,613.0,804.04,604.63
2018,10,14,14,15,905.0,78.0,2.6,27.35,578.0,774.31,585.9
2018,10,14,14,30,894.0,76.0,2.6,27.2,543.0,741.94,565.19
2018,10,14,14,45,876.5,73.5,2.65,27.1,501.5,702.01,539.06
2018,10,14,15,0,859.0,71.0,2.7,27.0,460.0,664.44,514.21
2018,10,14,15,15,832.5,68.0,2.7,27.0,413.0,614.7,477.81
2018,10,14,15,30,806.0,65.0,2.7,27.0,366.0,564.37,439.95
2018,10,14,15,45,767.5,61.0,2.45,26.3,316.0,505.99,395.22
2018,10,14,16,0,729.0,57.0,2.2,25.6,266.0,448.73,349.76
2018,10,14,16,15,671.5,51.5,1.95,24.25,215.5,382.49,296.54
2018,10,14,16,30,614.0,46.0,1.7,22.9,165.0,319.92,244.1
2018,10,14,16,45,515.0,38.5,1.45,21.6,118.0,247.74,182.83
2018,10,14,17,0,416.0,31.0,1.2,20.3,71.0,181.78,120.44
2018,10,14,17,15,241.5,19.0,1.2,19.55,39.0,91.93,0.0
2018,10,14,17,30,67.0,7.0,1.2,18.8,7.0,21.19,0.0
2018,10,14,17,45,33.5,3.5,1.25,18.05,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,6,15,101.0,9.0,1.35,11.7,13.0,0.0,0.0
2018,10,15,6,30,202.0,18.0,1.4,12.6,26.0,17.69,0.0
2018,10,15,6,45,343.0,27.5,1.45,13.5,64.5,21.47,10.93
2018,10,15,7,0,484.0,37.0,1.5,14.4,103.0,34.17,18.41
2018,10,15,7,15,578.5,42.5,1.6,15.25,153.5,77.2,38.35
2018,10,15,7,30,673.0,48.0,1.7,16.1,204.0,128.59,72.91
2018,10,15,7,45,721.5,52.5,1.8,16.95,254.5,180.85,115.47
2018,10,15,8,0,770.0,57.0,1.9,17.8,305.0,237.8,164.5
2018,10,15,8,15,802.5,60.0,1.9,18.85,353.5,292.94,212.94
2018,10,15,8,30,835.0,63.0,1.9,19.9,402.0,350.3,262.35
2018,10,15,8,45,859.5,65.5,1.95,20.9,447.5,406.65,309.85
2018,10,15,9,0,884.0,68.0,2.0,21.9,493.0,462.7,355.51
2018,10,15,9,15,899.5,70.0,1.95,22.7,532.5,514.2,396.15
2018,10,15,9,30,915.0,72.0,1.9,23.5,572.0,564.95,434.66
2018,10,15,9,45,924.5,74.5,1.85,24.3,605.0,611.72,468.79
2018,10,15,10,0,934.0,77.0,1.8,25.1,638.0,656.72,500.41
2018,10,15,10,15,942.0,78.5,1.65,25.7,664.5,697.71,527.81
2018,10,15,10,30,950.0,80.0,1.5,26.3,691.0,736.35,551.34
2018,10,15,10,45,955.5,80.5,1.35,26.9,709.5,769.62,570.05
2018,10,15,11,0,961.0,81.0,1.2,27.5,728.0,800.0,586.33
2018,10,15,11,15,963.0,81.5,1.05,27.8,738.0,824.67,599.1
2018,10,15,11,30,965.0,82.0,0.9,28.1,748.0,846.0,609.4
2018,10,15,11,45,963.5,81.5,0.7,28.4,748.5,860.04,613.91
2018,10,15,12,0,962.0,81.0,0.5,28.7,749.0,870.46,615.87
2018,10,15,12,15,960.0,81.5,0.65,28.8,743.0,877.93,623.07
2018,10,15,12,30,958.0,82.0,0.8,28.9,737.0,881.74,628.06
2018,10,15,12,45,954.0,81.5,0.9,29.0,723.0,879.16,628.23
2018,10,15,13,0,950.0,81.0,1.0,29.1,709.0,872.94,626.22
2018,10,15,13,15,943.5,79.5,1.15,29.1,686.5,860.0,620.91
2018,10,15,13,30,937.0,78.0,1.3,29.1,664.0,843.61,613.28
2018,10,15,13,45,927.0,77.5,1.45,29.05,635.0,822.27,602.35
2018,10,15,14,0,917.0,77.0,1.6,29.0,606.0,797.87,589.17
2018,10,15,14,15,903.5,74.5,1.7,28.8,569.5,765.67,570.33
2018,10,15,14,30,890.0,72.0,1.8,28.6,533.0,730.94,549.45
2018,10,15,14,45,870.5,70.0,1.95,28.4,491.0,690.35,524.36
2018,10,15,15,0,851.0,68.0,2.1,28.2,449.0,652.26,500.25
2018,10,15,15,15,824.5,65.5,2.1,28.2,403.0,603.49,464.93
2018,10,15,15,30,798.0,63.0,2.1,28.2,357.0,554.16,428.18
2018,10,15,15,45,758.5,59.5,2.05,27.35,307.5,496.3,384.99
2018,10,15,16,0,719.0,56.0,2.0,26.5,258.0,439.67,340.91
2018,10,15,16,15,657.5,50.5,1.8,25.15,207.5,372.29,287.06
2018,10,15,16,30,596.0,45.0,1.6,23.8,157.0,308.99,234.29
2018,10,15,16,45,492.5,37.5,1.4,22.5,111.0,236.52,173.11
2018,10,15,17,0,389.0,30.0,1.2,21.2,65.0,170.77,109.59
2018,10,15,17,15,224.5,18.0,1.2,20.35,35.5,75.99,0.0
2018,10,15,17,30,60.0,6.0,1.2,19.5,6.0,5.9,0.0
2018,10,15,17,45,30.0,3.0,1.25,18.7,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,6,15,102.5,9.0,1.0,13.2,12.5,0.0,0.0
2018,10,16,6,30,205.0,18.0,1.0,13.6,25.0,17.69,0.0
2018,10,16,6,45,357.0,27.0,0.95,13.95,64.5,21.19,10.25
2018,10,16,7,0,509.0,36.0,0.9,14.3,104.0,32.56,17.58
2018,10,16,7,15,589.5,42.5,0.95,15.0,153.0,76.8,37.95
2018,10,16,7,30,670.0,49.0,1.0,15.7,202.0,127.79,72.4
2018,10,16,7,45,719.0,53.0,1.0,16.35,252.0,179.33,114.11
2018,10,16,8,0,768.0,57.0,1.0,17.0,302.0,235.61,162.32
2018,10,16,8,15,801.0,60.5,1.05,18.0,350.5,291.14,210.81
2018,10,16,8,30,834.0,64.0,1.1,19.0,399.0,348.95,260.32
2018,10,16,8,45,856.0,66.0,1.1,20.0,443.0,403.64,306.05
2018,10,16,9,0,878.0,68.0,1.1,21.0,487.0,457.79,349.68
2018,10,16,9,15,891.5,70.5,1.2,21.9,525.5,508.43,389.73
2018,10,16,9,30,905.0,73.0,1.3,22.8,564.0,558.17,427.72
2018,10,16,9,45,915.5,75.0,1.35,23.7,596.5,604.5,461.67
2018,10,16,10,0,926.0,77.0,1.4,24.6,629.0,649.15,493.3
2018,10,16,10,15,934.0,78.0,1.45,25.15,655.0,689.23,521.52
2018,10,16,10,30,942.0,79.0,1.5,25.7,681.0,726.99,546.47
2018,10,16,10,45,947.5,80.0,1.6,26.25,699.5,760.45,568.0
2018,10,16,11,0,953.0,81.0,1.7,26.8,718.0,791.06,587.5
2018,10,16,11,15,955.5,81.5,1.75,27.05,728.5,815.85,603.3
2018,10,16,11,30,958.0,82.0,1.8,27.3,739.0,837.36,616.98
2018,10,16,11,45,958.0,82.0,1.9,27.55,740.5,852.96,627.31
2018,10,16,12,0,958.0,82.0,2.0,27.8,742.0,865.02,635.45
2018,10,16,12,15,954.0,82.0,2.05,27.9,734.5,870.23,639.13
2018,10,16,12,30,950.0,82.0,2.1,28.0,727.0,871.78,640.59
2018,10,16,12,45,945.5,81.5,2.15,28.15,713.0,868.74,639.06
2018,10,16,13,0,941.0,81.0,2.2,28.3,699.0,862.12,635.32
2018,10,16,13,15,934.0,80.5,2.2,28.25,677.0,849.95,628.11
2018,10,16,13,30,927.0,80.0,2.2,28.2,655.0,834.39,618.77
2018,10,16,13,45,917.0,78.5,2.2,28.15,625.5,812.07,604.97
2018,10,16,14,0,907.0,77.0,2.2,28.1,596.0,786.72,589.15
2018,10,16,14,15,893.0,75.5,2.2,27.95,560.0,755.55,569.51
2018,10,16,14,30,879.0,74.0,2.2,27.8,524.0,721.94,548.02
2018,10,16,14,45,859.5,71.5,2.2,27.6,482.5,681.15,521.31
2018,10,16,15,0,840.0,69.0,2.2,27.4,441.0,642.88,495.61
2018,10,16,15,15,813.0,65.5,2.2,27.4,394.5,593.11,459.28
2018,10,16,15,30,786.0,62.0,2.2,27.4,348.0,542.86,421.54
2018,10,16,15,45,746.0,58.5,2.05,26.6,299.0,485.38,377.83
2018,10,16,16,0,706.0,55.0,1.9,25.8,250.0,429.21,333.43
2018,10,16,16,15,644.0,49.5,1.75,24.45,200.5,362.45,279.87
2018,10,16,16,30,582.0,44.0,1.6,23.1,151.0,299.85,227.47
2018,10,16,16,45,475.5,36.5,1.4,21.8,106.0,227.48,166.11
2018,10,16,17,0,369.0,29.0,1.2,20.5,61.0,161.9,100.3
2018,10,16,17,15,211.5,17.5,1.25,19.75,33.0,71.37,0.0
2018,10,16,17,30,54.0,6.0,1.3,19.0,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.3,18.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,15,83.5,8.0,1.05,11.9,11.0,0.0,0.0
2018,10,17,6,30,167.0,16.0,1.1,12.3,22.0,15.73,0.0
2018,10,17,6,45,165.5,18.0,1.15,12.75,31.5,12.95,3.77
2018,10,17,7,0,164.0,20.0,1.2,13.2,41.0,14.99,7.38
2018,10,17,7,15,160.0,30.5,1.25,13.85,58.5,35.81,19.04
2018,10,17,7,30,156.0,41.0,1.3,14.5,76.0,55.16,34.41
2018,10,17,7,45,98.0,71.5,1.35,15.1,95.5,84.98,62.32
2018,10,17,8,0,40.0,102.0,1.4,15.7,115.0,106.37,82.74
2018,10,17,8,15,376.5,92.0,1.35,16.7,240.5,196.03,147.39
2018,10,17,8,30,713.0,82.0,1.3,17.7,366.0,322.55,243.9
2018,10,17,8,45,776.0,78.0,1.2,18.65,418.5,381.54,291.87
2018,10,17,9,0,839.0,74.0,1.1,19.6,471.0,444.02,341.41
2018,10,17,9,15,856.5,76.5,1.1,20.55,510.0,495.07,381.31
2018,10,17,9,30,874.0,79.0,1.1,21.5,549.0,545.4,419.2
2018,10,17,9,45,886.5,80.5,1.1,22.45,581.5,591.02,452.31
2018,10,17,10,0,899.0,82.0,1.1,23.4,614.0,635.19,483.21
2018,10,17,10,15,907.5,83.0,1.0,24.2,639.5,674.57,509.03
2018,10,17,10,30,916.0,84.0,0.9,25.0,665.0,711.75,531.75
2018,10,17,10,45,921.5,85.0,0.85,25.75,683.5,744.39,550.47
2018,10,17,11,0,927.0,86.0,0.8,26.5,702.0,774.27,567.06
2018,10,17,11,15,930.0,86.0,0.7,26.85,712.0,798.27,579.7
2018,10,17,11,30,933.0,86.0,0.6,27.2,722.0,819.1,590.13
2018,10,17,11,45,933.5,86.5,0.5,27.55,724.0,835.21,597.41
2018,10,17,12,0,934.0,87.0,0.4,27.9,726.0,847.9,602.53
2018,10,17,12,15,932.0,87.0,0.45,28.05,720.0,854.53,607.22
2018,10,17,12,30,930.0,87.0,0.5,28.2,714.0,857.62,609.9
2018,10,17,12,45,925.0,86.5,0.55,28.35,699.5,854.16,608.66
2018,10,17,13,0,920.0,86.0,0.6,28.5,685.0,847.2,605.4
2018,10,17,13,15,913.0,85.0,0.7,28.45,663.5,834.64,600.04
2018,10,17,13,30,906.0,84.0,0.8,28.4,642.0,818.76,592.56
2018,10,17,13,45,896.0,82.0,0.9,28.35,612.5,796.22,580.65
2018,10,17,14,0,886.0,80.0,1.0,28.3,583.0,770.72,566.65
2018,10,17,14,15,871.0,78.5,1.1,28.05,547.5,739.32,548.88
2018,10,17,14,30,856.0,77.0,1.2,27.8,512.0,710.03,532.16
2018,10,17,14,45,836.0,74.5,1.3,27.6,470.5,669.5,507.09
2018,10,17,15,0,816.0,72.0,1.4,27.4,429.0,627.43,479.54
2018,10,17,15,15,787.5,69.0,1.4,27.4,383.5,578.24,444.11
2018,10,17,15,30,759.0,66.0,1.4,27.4,338.0,528.72,407.37
2018,10,17,15,45,717.0,61.5,1.6,26.4,289.0,470.22,364.97
2018,10,17,16,0,675.0,57.0,1.8,25.4,240.0,413.25,321.35
2018,10,17,16,15,609.5,51.5,1.65,24.1,191.5,349.3,269.66
2018,10,17,16,30,544.0,46.0,1.5,22.8,143.0,287.65,217.92
2018,10,17,16,45,435.5,37.0,1.4,21.5,99.0,212.09,154.28
2018,10,17,17,0,327.0,28.0,1.3,20.2,55.0,145.46,85.58
2018,10,17,17,15,184.5,17.0,1.35,19.35,30.0,63.32,0.0
2018,10,17,17,30,42.0,6.0,1.4,18.5,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,17.6,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,6,15,66.5,7.5,0.45,12.0,9.5,0.0,0.0
2018,10,18,6,30,133.0,15.0,0.4,12.4,19.0,14.74,0.0
2018,10,18,6,45,142.5,15.5,0.4,12.8,27.0,10.92,1.95
2018,10,18,7,0,152.0,16.0,0.4,13.2,35.0,11.48,4.33
