Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,15,76.0,20.0,0.35,13.75,29.5,21.31,9.82
2018,10,18,7,30,0.0,24.0,0.3,14.3,24.0,23.15,14.18
2018,10,18,7,45,0.0,30.0,0.2,14.85,30.0,28.95,19.2
2018,10,18,8,0,0.0,36.0,0.1,15.4,36.0,34.75,24.14
2018,10,18,8,15,8.5,75.0,0.2,16.35,78.5,74.84,57.46
2018,10,18,8,30,17.0,114.0,0.3,17.3,121.0,115.46,90.32
2018,10,18,8,45,218.0,132.5,0.45,18.25,234.5,213.77,166.78
2018,10,18,9,0,419.0,151.0,0.6,19.2,348.0,332.79,258.37
2018,10,18,9,15,638.0,115.5,0.7,20.05,443.0,426.16,329.44
2018,10,18,9,30,857.0,80.0,0.8,20.9,538.0,535.34,411.28
2018,10,18,9,45,869.5,82.0,0.9,21.8,570.5,580.39,444.19
2018,10,18,10,0,882.0,84.0,1.0,22.7,603.0,624.33,475.93
2018,10,18,10,15,891.0,85.5,1.0,23.5,628.5,663.86,502.94
2018,10,18,10,30,900.0,87.0,1.0,24.3,654.0,701.28,527.47
2018,10,18,10,45,905.5,88.0,1.05,25.05,672.0,733.39,547.3
2018,10,18,11,0,911.0,89.0,1.1,25.8,690.0,762.79,565.19
2018,10,18,11,15,915.0,89.5,1.05,26.4,701.0,787.67,579.06
2018,10,18,11,30,919.0,90.0,1.0,27.0,712.0,809.47,590.8
2018,10,18,11,45,920.5,90.0,1.0,27.55,714.5,825.58,599.61
2018,10,18,12,0,922.0,90.0,1.0,28.1,717.0,838.34,606.36
2018,10,18,12,15,919.5,90.5,1.0,28.35,711.0,844.99,610.03
2018,10,18,12,30,917.0,91.0,1.0,28.6,705.0,848.15,611.65
2018,10,18,12,45,912.0,90.0,0.95,28.8,690.5,844.14,608.22
2018,10,18,13,0,907.0,89.0,0.9,29.0,676.0,836.66,602.78
2018,10,18,13,15,900.0,88.0,0.9,29.05,654.0,824.2,595.42
2018,10,18,13,30,893.0,87.0,0.9,29.1,632.0,808.48,586.1
2018,10,18,13,45,882.5,85.5,0.85,29.1,603.0,786.34,572.1
2018,10,18,14,0,872.0,84.0,0.8,29.1,574.0,761.32,556.31
2018,10,18,14,15,857.0,82.0,0.85,28.95,538.5,734.26,540.81
2018,10,18,14,30,842.0,80.0,0.9,28.8,503.0,700.27,520.43
2018,10,18,14,45,821.5,77.0,0.9,28.6,462.0,659.29,494.47
2018,10,18,15,0,801.0,74.0,0.9,28.4,421.0,616.83,465.95
2018,10,18,15,15,771.5,71.0,0.9,28.4,375.5,567.65,431.07
2018,10,18,15,30,742.0,68.0,0.9,28.4,330.0,518.24,394.93
2018,10,18,15,45,699.0,63.0,0.9,27.45,281.5,459.46,352.0
2018,10,18,16,0,656.0,58.0,0.9,26.5,233.0,404.98,310.28
2018,10,18,16,15,590.0,52.0,0.95,25.15,185.0,338.88,258.5
2018,10,18,16,30,524.0,46.0,1.0,23.8,137.0,277.61,208.15
2018,10,18,16,45,414.0,37.0,1.0,22.45,94.5,202.92,145.83
2018,10,18,17,0,304.0,28.0,1.0,21.1,52.0,135.97,73.92
2018,10,18,17,15,163.0,15.5,1.0,20.35,27.0,55.85,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.6,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,14.75,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,15.2,17.0,13.76,0.0
2018,10,19,6,45,172.5,26.5,0.85,15.65,41.5,20.69,7.7
2018,10,19,7,0,224.0,39.0,0.8,16.1,66.0,30.82,20.65
2018,10,19,7,15,344.5,51.0,0.85,16.85,115.0,63.91,36.08
2018,10,19,7,30,465.0,63.0,0.9,17.6,164.0,111.01,66.88
2018,10,19,7,45,571.5,64.5,0.95,18.35,219.5,158.45,101.9
2018,10,19,8,0,678.0,66.0,1.0,19.1,275.0,217.16,148.74
2018,10,19,8,15,714.0,70.5,1.0,19.95,321.5,270.73,194.72
2018,10,19,8,30,750.0,75.0,1.0,20.8,368.0,325.64,241.21
2018,10,19,8,45,775.0,78.5,1.05,21.65,411.0,377.74,284.73
2018,10,19,9,0,800.0,82.0,1.1,22.5,454.0,430.79,327.6
2018,10,19,9,15,818.0,84.5,1.2,23.45,492.0,480.12,366.42
2018,10,19,9,30,836.0,87.0,1.3,24.4,530.0,529.13,403.72
2018,10,19,9,45,849.5,88.5,1.35,25.35,562.0,573.96,436.55
2018,10,19,10,0,863.0,90.0,1.4,26.3,594.0,617.54,467.42
2018,10,19,10,15,872.0,92.0,1.45,26.9,619.5,655.77,494.33
2018,10,19,10,30,881.0,94.0,1.5,27.5,645.0,693.04,519.92
2018,10,19,10,45,887.0,95.0,1.5,28.1,663.0,724.92,539.76
2018,10,19,11,0,893.0,96.0,1.5,28.7,681.0,754.17,557.42
2018,10,19,11,15,896.0,96.5,1.45,29.1,691.0,777.86,571.21
2018,10,19,11,30,899.0,97.0,1.4,29.5,701.0,798.52,582.94
2018,10,19,11,45,899.5,97.0,1.35,29.9,703.0,813.52,590.94
2018,10,19,12,0,900.0,97.0,1.3,30.3,705.0,825.22,596.87
2018,10,19,12,15,896.5,97.5,1.25,30.5,698.5,830.9,599.47
2018,10,19,12,30,893.0,98.0,1.2,30.7,692.0,833.16,600.03
2018,10,19,12,45,885.5,98.0,1.15,30.85,677.0,828.25,596.24
2018,10,19,13,0,878.0,98.0,1.1,31.0,662.0,820.0,590.51
2018,10,19,13,15,871.0,97.0,1.1,31.0,640.5,812.49,586.43
2018,10,19,13,30,864.0,96.0,1.1,31.0,619.0,797.18,577.38
2018,10,19,13,45,853.0,94.0,1.1,30.95,590.0,774.57,563.81
2018,10,19,14,0,842.0,92.0,1.1,30.9,561.0,749.15,548.43
2018,10,19,14,15,826.0,89.5,1.1,30.75,525.5,716.88,528.62
2018,10,19,14,30,810.0,87.0,1.1,30.6,490.0,682.44,507.16
2018,10,19,14,45,788.5,84.0,1.1,30.4,449.5,641.75,480.94
2018,10,19,15,0,767.0,81.0,1.1,30.2,409.0,599.73,452.2
2018,10,19,15,15,736.0,76.5,1.1,30.2,363.5,549.18,416.2
2018,10,19,15,30,705.0,72.0,1.1,30.2,318.0,501.16,380.88
2018,10,19,15,45,661.0,66.5,1.05,29.1,270.5,443.09,338.27
2018,10,19,16,0,617.0,61.0,1.0,28.0,223.0,386.96,295.29
2018,10,19,16,15,549.5,54.0,1.0,26.65,176.0,321.02,243.51
2018,10,19,16,30,482.0,47.0,1.0,25.3,129.0,260.1,193.55
2018,10,19,16,45,373.0,37.0,1.0,23.9,87.5,187.12,132.86
2018,10,19,17,0,264.0,27.0,1.0,22.5,46.0,120.8,58.45
2018,10,19,17,15,140.5,15.0,1.05,21.85,24.0,49.27,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,14.45,8.0,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.1,15.0,16.0,12.78,0.0
2018,10,20,6,45,162.0,18.0,1.1,15.5,32.0,13.3,2.23
2018,10,20,7,0,209.0,23.0,1.1,16.0,48.0,16.34,8.26
2018,10,20,7,15,364.0,38.0,1.2,16.85,106.0,52.6,26.3
2018,10,20,7,30,519.0,53.0,1.3,17.7,164.0,106.72,61.11
2018,10,20,7,45,601.5,58.5,1.45,18.5,218.0,156.61,99.16
2018,10,20,8,0,684.0,64.0,1.6,19.3,272.0,215.03,146.93
2018,10,20,8,15,721.5,68.0,1.5,20.2,318.5,268.65,193.12
2018,10,20,8,30,759.0,72.0,1.4,21.1,365.0,323.8,239.96
2018,10,20,8,45,785.0,75.0,1.3,22.0,408.5,376.08,283.53
2018,10,20,9,0,811.0,78.0,1.2,22.9,452.0,429.39,326.24
2018,10,20,9,15,829.5,80.0,1.2,23.95,490.0,478.81,364.65
2018,10,20,9,30,848.0,82.0,1.2,25.0,528.0,527.92,401.35
2018,10,20,9,45,861.0,83.5,1.2,26.05,560.0,572.82,433.66
2018,10,20,10,0,874.0,85.0,1.2,27.1,592.0,615.33,463.14
2018,10,20,10,15,883.5,86.5,1.15,27.8,617.5,654.73,489.67
2018,10,20,10,30,893.0,88.0,1.1,28.5,643.0,692.06,513.92
2018,10,20,10,45,899.0,89.0,1.0,29.25,661.0,724.16,532.04
2018,10,20,11,0,905.0,90.0,0.9,30.0,679.0,753.6,547.86
2018,10,20,11,15,908.5,90.0,1.0,30.25,689.0,777.3,563.35
2018,10,20,11,30,912.0,90.0,1.1,30.5,699.0,797.92,576.94
2018,10,20,11,45,913.0,90.5,1.15,30.75,701.5,813.95,587.02
2018,10,20,12,0,914.0,91.0,1.2,31.0,704.0,826.65,595.08
2018,10,20,12,15,911.5,91.0,1.3,31.05,697.5,832.62,600.04
2018,10,20,12,30,909.0,91.0,1.4,31.1,691.0,835.13,602.93
2018,10,20,12,45,903.5,90.5,1.5,31.15,676.5,831.22,601.78
2018,10,20,13,0,898.0,90.0,1.6,31.2,662.0,823.9,598.53
2018,10,20,13,15,891.0,88.5,1.65,31.1,640.0,810.94,591.51
2018,10,20,13,30,884.0,87.0,1.7,31.0,618.0,794.75,582.46
2018,10,20,13,45,873.5,85.5,1.75,30.85,589.5,772.78,569.69
2018,10,20,14,0,863.0,84.0,1.8,30.7,561.0,752.55,558.06
2018,10,20,14,15,848.0,81.5,1.85,30.45,525.5,720.59,538.54
2018,10,20,14,30,833.0,79.0,1.9,30.2,490.0,686.34,517.23
2018,10,20,14,45,812.0,76.0,1.9,29.9,449.0,645.43,490.64
2018,10,20,15,0,791.0,73.0,1.9,29.6,408.0,603.11,461.13
2018,10,20,15,15,760.5,70.0,1.9,29.6,363.0,553.9,425.16
2018,10,20,15,30,730.0,67.0,1.9,29.6,318.0,504.57,388.04
2018,10,20,15,45,686.5,62.0,1.8,28.5,270.5,446.36,344.3
2018,10,20,16,0,643.0,57.0,1.7,27.4,223.0,392.62,302.07
2018,10,20,16,15,576.0,50.5,1.55,25.95,175.5,326.63,249.1
2018,10,20,16,30,509.0,44.0,1.4,24.5,128.0,265.63,198.12
2018,10,20,16,45,394.5,35.0,1.2,23.1,86.5,191.07,135.06
2018,10,20,17,0,280.0,26.0,1.0,21.7,45.0,122.42,50.49
2018,10,20,17,15,149.0,14.5,1.0,20.85,23.5,50.39,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,6,15,29.0,3.5,0.8,12.1,4.0,0.0,0.0
2018,10,21,6,30,58.0,7.0,0.8,12.4,8.0,6.88,0.0
2018,10,21,6,45,80.0,11.0,0.85,12.7,17.5,8.25,0.0
2018,10,21,7,0,102.0,15.0,0.9,13.0,27.0,10.95,3.74
2018,10,21,7,15,51.0,20.0,0.95,13.55,26.0,20.84,10.31
2018,10,21,7,30,0.0,25.0,1.0,14.1,25.0,24.12,14.93
2018,10,21,7,45,0.0,34.0,1.05,14.6,34.0,32.82,22.43
2018,10,21,8,0,0.0,43.0,1.1,15.1,43.0,41.52,29.83
2018,10,21,8,15,0.0,66.0,1.1,15.95,66.0,63.8,48.49
2018,10,21,8,30,0.0,89.0,1.1,16.8,89.0,85.9,66.63
2018,10,21,8,45,0.0,111.0,1.15,17.6,111.0,107.13,83.72
2018,10,21,9,0,0.0,133.0,1.2,18.4,133.0,128.5,100.61
2018,10,21,9,15,6.0,154.5,1.15,19.15,157.5,152.38,119.23
2018,10,21,9,30,12.0,176.0,1.1,19.9,182.0,176.94,138.11
2018,10,21,9,45,36.5,203.5,1.05,20.6,224.0,220.52,171.85
2018,10,21,10,0,61.0,231.0,1.0,21.3,266.0,264.8,205.45
2018,10,21,10,15,115.5,248.0,1.0,22.0,318.0,323.22,249.79
2018,10,21,10,30,170.0,265.0,1.0,22.7,370.0,381.98,293.43
2018,10,21,10,45,389.5,221.5,0.95,23.4,471.0,505.98,386.76
2018,10,21,11,0,609.0,178.0,0.9,24.1,572.0,633.78,478.34
2018,10,21,11,15,754.0,137.0,0.95,24.55,632.0,714.07,534.51
2018,10,21,11,30,899.0,96.0,1.0,25.0,692.0,791.36,584.9
2018,10,21,11,45,899.5,96.0,1.05,25.5,694.0,806.26,593.21
2018,10,21,12,0,900.0,96.0,1.1,26.0,696.0,817.85,600.18
2018,10,21,12,15,895.5,97.0,1.2,26.45,689.0,823.21,603.95
2018,10,21,12,30,891.0,98.0,1.3,26.9,682.0,825.15,605.62
2018,10,21,12,45,883.0,98.5,1.4,27.35,667.0,820.37,602.96
2018,10,21,13,0,875.0,99.0,1.5,27.8,652.0,816.88,601.3
2018,10,21,13,15,867.5,97.0,1.65,27.85,630.0,803.25,594.37
2018,10,21,13,30,860.0,95.0,1.8,27.9,608.0,786.46,585.29
2018,10,21,13,45,848.5,93.5,1.95,27.95,579.5,764.13,572.34
2018,10,21,14,0,837.0,92.0,2.1,28.0,551.0,739.04,557.32
2018,10,21,14,15,821.0,89.5,2.15,27.7,515.5,706.98,537.31
2018,10,21,14,30,805.0,87.0,2.2,27.4,480.0,672.76,515.53
2018,10,21,14,45,783.0,84.0,2.3,27.1,439.5,632.04,488.29
2018,10,21,15,0,761.0,81.0,2.4,26.8,399.0,590.03,458.68
2018,10,21,15,15,728.5,77.0,2.4,26.8,354.0,542.1,422.74
2018,10,21,15,30,696.0,73.0,2.4,26.8,309.0,491.99,384.2
2018,10,21,15,45,650.0,67.0,2.45,25.5,261.5,433.0,339.58
2018,10,21,16,0,604.0,61.0,2.5,24.2,214.0,376.15,294.57
2018,10,21,16,15,533.0,54.0,2.25,23.0,167.5,309.78,239.81
2018,10,21,16,30,462.0,47.0,2.0,21.8,121.0,248.73,187.71
2018,10,21,16,45,340.5,36.0,1.75,20.55,80.0,172.25,122.25
2018,10,21,17,0,219.0,25.0,1.5,19.3,39.0,101.73,31.88
2018,10,21,17,15,111.0,12.5,1.4,18.55,19.5,38.86,0.0
2018,10,21,17,30,3.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,23.0,3.0,1.2,11.8,3.5,0.0,0.0
2018,10,22,6,30,46.0,6.0,1.4,12.3,7.0,5.9,0.0
2018,10,22,6,45,23.0,7.0,1.6,12.8,7.5,6.11,0.0
2018,10,22,7,0,0.0,8.0,1.8,13.3,8.0,7.71,0.9
2018,10,22,7,15,0.0,12.0,1.85,13.7,12.0,11.57,4.09
2018,10,22,7,30,0.0,16.0,1.9,14.1,16.0,15.43,7.5
2018,10,22,7,45,0.0,20.0,1.95,14.55,20.0,19.29,10.86
2018,10,22,8,0,0.0,24.0,2.0,15.0,24.0,23.16,14.17
2018,10,22,8,15,0.0,42.0,2.0,15.55,42.0,40.56,28.93
2018,10,22,8,30,0.0,60.0,2.0,16.1,60.0,57.98,43.49
2018,10,22,8,45,0.0,85.0,2.0,16.6,85.0,82.16,63.48
2018,10,22,9,0,0.0,110.0,2.0,17.1,110.0,106.33,83.14
2018,10,22,9,15,0.0,118.5,2.0,17.7,118.5,114.66,89.52
2018,10,22,9,30,0.0,127.0,2.0,18.3,127.0,123.02,95.88
2018,10,22,9,45,5.0,155.0,2.0,18.9,158.0,153.25,119.87
2018,10,22,10,0,10.0,183.0,2.0,19.5,189.0,184.09,143.97
2018,10,22,10,15,56.0,224.0,2.0,20.0,258.5,257.48,201.97
2018,10,22,10,30,102.0,265.0,2.0,20.5,328.0,332.3,259.66
2018,10,22,10,45,320.0,234.0,2.0,21.0,438.0,464.47,363.28
2018,10,22,11,0,538.0,203.0,2.0,21.5,548.0,604.29,468.47
2018,10,22,11,15,724.0,146.5,2.1,21.9,618.5,699.5,539.39
2018,10,22,11,30,910.0,90.0,2.2,22.3,689.0,790.19,602.43
2018,10,22,11,45,910.5,90.0,2.25,22.7,691.0,805.16,611.28
2018,10,22,12,0,911.0,90.0,2.3,23.1,693.0,816.79,618.6
2018,10,22,12,15,909.5,90.0,2.35,23.25,687.0,823.45,623.25
2018,10,22,12,30,908.0,90.0,2.4,23.4,681.0,826.68,625.71
2018,10,22,12,45,903.5,89.5,2.5,23.6,667.0,823.53,624.2
2018,10,22,13,0,899.0,89.0,2.6,23.8,653.0,816.98,620.49
2018,10,22,13,15,891.5,87.5,2.65,23.7,631.0,803.61,612.54
2018,10,22,13,30,884.0,86.0,2.7,23.6,609.0,787.04,602.47
2018,10,22,13,45,872.5,84.5,2.8,23.5,580.0,764.34,588.41
2018,10,22,14,0,861.0,83.0,2.9,23.4,551.0,743.41,575.53
2018,10,22,14,15,845.0,81.0,2.95,23.05,515.5,711.44,554.89
2018,10,22,14,30,829.0,79.0,3.0,22.7,480.0,677.26,532.4
2018,10,22,14,45,806.0,76.0,3.05,22.35,438.5,635.28,503.35
2018,10,22,15,0,783.0,73.0,3.1,22.0,397.0,592.05,471.65
2018,10,22,15,15,751.0,69.5,3.1,22.0,352.0,541.88,432.94
2018,10,22,15,30,719.0,66.0,3.1,22.0,307.0,491.75,393.15
2018,10,22,15,45,672.5,61.5,3.1,20.75,259.5,435.87,349.23
2018,10,22,16,0,626.0,57.0,3.1,19.5,212.0,379.83,303.33
2018,10,22,16,15,554.0,50.0,3.0,18.65,165.0,312.41,246.12
2018,10,22,16,30,482.0,43.0,2.9,17.8,118.0,250.47,191.79
2018,10,22,16,45,356.0,33.0,2.75,16.95,77.5,173.23,123.54
2018,10,22,17,0,230.0,23.0,2.6,16.1,37.0,101.34,18.63
2018,10,22,17,15,115.0,11.5,2.45,15.55,18.5,38.49,0.0
2018,10,22,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2018,10,23,6,45,0.0,7.5,1.3,12.5,7.5,7.23,0.0
2018,10,23,7,0,0.0,13.0,1.4,13.0,13.0,12.53,4.96
2018,10,23,7,15,0.0,21.0,1.45,13.45,21.0,20.26,11.4
2018,10,23,7,30,0.0,29.0,1.5,13.9,29.0,27.99,18.19
2018,10,23,7,45,0.0,39.0,1.55,14.35,39.0,37.66,26.54
2018,10,23,8,0,0.0,49.0,1.6,14.8,49.0,47.33,34.78
2018,10,23,8,15,43.0,88.5,1.65,15.25,104.5,96.88,75.19
2018,10,23,8,30,86.0,128.0,1.7,15.7,160.0,151.41,119.55
2018,10,23,8,45,251.0,142.0,1.75,16.15,251.5,232.69,183.79
2018,10,23,9,0,416.0,156.0,1.8,16.6,343.0,331.1,261.77
2018,10,23,9,15,450.0,163.0,1.85,17.0,380.5,375.01,297.13
2018,10,23,9,30,484.0,170.0,1.9,17.4,418.0,420.94,333.67
2018,10,23,9,45,475.0,185.0,2.0,17.85,441.0,452.79,358.52
2018,10,23,10,0,466.0,200.0,2.1,18.3,464.0,482.78,381.38
2018,10,23,10,15,448.5,215.5,2.2,18.5,478.5,506.09,399.0
2018,10,23,10,30,431.0,231.0,2.3,18.7,493.0,527.0,414.47
2018,10,23,10,45,455.0,229.5,2.4,18.9,513.0,556.82,437.28
2018,10,23,11,0,479.0,228.0,2.5,19.1,533.0,586.35,459.62
2018,10,23,11,15,526.5,215.0,2.55,19.15,555.0,620.61,486.01
2018,10,23,11,30,574.0,202.0,2.6,19.2,577.0,654.62,512.02
2018,10,23,11,45,703.5,159.5,2.65,19.25,620.5,723.05,564.57
2018,10,23,12,0,833.0,117.0,2.7,19.3,664.0,785.89,609.56
2018,10,23,12,15,795.0,127.5,2.75,19.2,645.5,774.79,601.82
2018,10,23,12,30,757.0,138.0,2.8,19.1,627.0,763.07,594.32
2018,10,23,12,45,556.0,194.0,2.8,19.05,549.0,662.14,519.16
2018,10,23,13,0,355.0,250.0,2.8,19.0,471.0,555.44,436.75
2018,10,23,13,15,443.5,216.5,2.75,19.1,483.0,595.35,469.42
2018,10,23,13,30,532.0,183.0,2.7,19.2,495.0,623.27,492.24
2018,10,23,13,45,497.5,182.0,2.6,19.3,462.5,589.35,466.29
2018,10,23,14,0,463.0,181.0,2.5,19.4,430.0,554.69,440.01
2018,10,23,14,15,575.0,144.5,2.4,19.5,433.5,588.5,467.75
2018,10,23,14,30,687.0,108.0,2.3,19.6,437.0,611.64,486.59
2018,10,23,14,45,604.5,111.5,2.15,19.7,383.0,541.7,432.41
2018,10,23,15,0,522.0,115.0,2.0,19.8,329.0,470.96,377.45
2018,10,23,15,15,579.0,94.5,2.0,19.8,306.5,467.67,375.48
2018,10,23,15,30,636.0,74.0,2.0,19.8,284.0,454.55,364.67
2018,10,23,15,45,636.0,64.5,1.85,19.5,247.0,418.1,334.18
2018,10,23,16,0,636.0,55.0,1.7,19.2,210.0,379.99,301.01
2018,10,23,16,15,568.5,48.0,1.5,18.2,163.5,314.36,245.56
2018,10,23,16,30,501.0,41.0,1.3,17.2,117.0,253.82,192.59
2018,10,23,16,45,364.0,31.5,1.15,16.2,76.0,173.1,121.51
2018,10,23,17,0,227.0,22.0,1.0,15.2,35.0,97.79,0.11
2018,10,23,17,15,113.5,11.0,1.05,14.7,17.5,37.31,0.0
2018,10,23,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.5,4.5,0.9,11.95,5.0,0.0,0.0
2018,10,24,6,30,63.0,9.0,0.9,12.3,10.0,8.85,0.0
2018,10,24,6,45,179.0,21.5,0.85,12.65,37.5,17.32,0.0
2018,10,24,7,0,295.0,34.0,0.8,13.0,65.0,26.61,16.71
2018,10,24,7,15,381.5,44.0,0.95,13.65,106.5,56.01,29.96
2018,10,24,7,30,468.0,54.0,1.1,14.3,148.0,97.68,56.75
2018,10,24,7,45,558.5,58.0,1.3,14.95,198.5,143.64,91.13
2018,10,24,8,0,649.0,62.0,1.5,15.6,249.0,199.0,136.31
2018,10,24,8,15,709.0,62.5,1.5,16.3,298.5,252.72,182.6
2018,10,24,8,30,769.0,63.0,1.5,17.0,348.0,310.31,232.12
2018,10,24,8,45,793.5,65.0,1.5,17.7,389.5,360.94,276.05
2018,10,24,9,0,818.0,67.0,1.5,18.4,431.0,412.4,319.32
2018,10,24,9,15,834.0,69.5,1.55,19.15,468.0,460.94,359.09
2018,10,24,9,30,850.0,72.0,1.6,19.9,505.0,508.6,396.86
2018,10,24,9,45,860.5,74.0,1.6,20.6,535.5,551.88,430.01
2018,10,24,10,0,871.0,76.0,1.6,21.3,566.0,593.64,460.95
2018,10,24,10,15,879.0,77.5,1.65,21.8,590.5,631.56,488.88
2018,10,24,10,30,887.0,79.0,1.7,22.3,615.0,667.33,514.62
2018,10,24,10,45,891.5,80.0,1.8,22.8,631.5,697.85,535.55
2018,10,24,11,0,896.0,81.0,1.9,23.3,648.0,725.66,554.01
2018,10,24,11,15,898.0,81.0,2.0,23.6,657.0,747.72,568.86
2018,10,24,11,30,900.0,81.0,2.1,23.9,666.0,766.7,581.66
2018,10,24,11,45,899.5,81.5,2.25,24.2,667.0,781.13,591.76
2018,10,24,12,0,899.0,82.0,2.4,24.5,668.0,792.26,599.69
2018,10,24,12,15,896.0,81.5,2.5,24.65,661.0,796.98,603.32
2018,10,24,12,30,893.0,81.0,2.6,24.8,654.0,798.3,604.78
2018,10,24,12,45,888.0,80.0,2.65,24.95,639.5,794.1,602.25
2018,10,24,13,0,883.0,79.0,2.7,25.1,625.0,786.56,597.57
2018,10,24,13,15,874.0,78.0,2.75,25.1,603.0,772.64,588.91
2018,10,24,13,30,865.0,77.0,2.8,25.1,581.0,755.63,578.17
2018,10,24,13,45,852.0,76.5,2.8,25.15,552.5,733.24,563.3
2018,10,24,14,0,839.0,76.0,2.8,25.2,524.0,708.22,546.56
2018,10,24,14,15,823.0,74.0,2.75,25.05,489.5,681.27,528.57
2018,10,24,14,30,807.0,72.0,2.7,24.9,455.0,647.77,505.69
2018,10,24,14,45,759.0,74.5,2.65,24.7,410.0,596.54,468.72
2018,10,24,15,0,711.0,77.0,2.6,24.5,365.0,545.58,430.49
2018,10,24,15,15,602.5,84.0,2.6,24.5,308.5,467.57,370.19
2018,10,24,15,30,494.0,91.0,2.6,24.5,252.0,392.53,311.0
2018,10,24,15,45,497.5,75.5,2.4,23.8,216.0,357.12,282.61
2018,10,24,16,0,501.0,60.0,2.2,23.1,180.0,319.94,251.22
2018,10,24,16,15,483.5,49.5,1.95,22.25,144.0,277.91,214.49
2018,10,24,16,30,466.0,39.0,1.7,21.4,108.0,236.59,176.57
2018,10,24,16,45,340.0,30.0,1.45,20.5,70.0,162.4,110.45
2018,10,24,17,0,214.0,21.0,1.2,19.6,32.0,91.52,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.1,16.0,34.98,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,6,15,43.5,4.5,0.85,12.35,5.0,0.0,0.0
2018,10,25,6,30,87.0,9.0,0.8,12.8,10.0,8.85,0.0
2018,10,25,6,45,117.0,12.0,0.75,13.25,20.0,8.57,0.0
2018,10,25,7,0,147.0,15.0,0.7,13.7,30.0,9.98,2.66
2018,10,25,7,15,169.0,25.5,0.75,14.3,51.5,29.01,13.79
2018,10,25,7,30,191.0,36.0,0.8,14.9,73.0,51.51,29.82
2018,10,25,7,45,95.5,42.0,0.85,15.5,60.5,54.65,36.6
2018,10,25,8,0,0.0,48.0,0.9,16.1,48.0,46.36,33.77
2018,10,25,8,15,0.0,66.5,0.95,16.85,66.5,64.27,48.72
2018,10,25,8,30,0.0,85.0,1.0,17.6,85.0,82.05,63.27
2018,10,25,8,45,20.5,127.0,1.0,18.4,136.0,130.03,101.99
2018,10,25,9,0,41.0,169.0,1.0,19.2,187.0,181.23,142.47
2018,10,25,9,15,121.5,193.5,1.15,20.0,253.5,246.83,193.7
2018,10,25,9,30,202.0,218.0,1.3,20.8,320.0,318.34,248.87
2018,10,25,9,45,441.5,175.0,1.4,21.6,416.0,421.79,328.97
2018,10,25,10,0,681.0,132.0,1.5,22.4,512.0,539.06,417.6
2018,10,25,10,15,784.5,105.5,1.6,23.1,562.0,600.92,463.3
2018,10,25,10,30,888.0,79.0,1.7,23.8,612.0,665.12,510.34
2018,10,25,10,45,894.0,80.0,1.75,24.55,629.5,696.62,530.9
2018,10,25,11,0,900.0,81.0,1.8,25.3,647.0,725.49,549.04
2018,10,25,11,15,903.0,81.5,1.85,25.7,656.5,748.85,564.05
2018,10,25,11,30,906.0,82.0,1.9,26.1,666.0,769.16,577.02
2018,10,25,11,45,907.0,82.5,1.9,26.5,668.5,784.79,586.45
2018,10,25,12,0,908.0,83.0,1.9,26.9,671.0,797.14,593.75
2018,10,25,12,15,904.5,83.5,1.95,27.15,664.5,802.62,597.32
2018,10,25,12,30,901.0,84.0,2.0,27.4,658.0,804.69,598.78
2018,10,25,12,45,894.0,84.0,2.05,27.65,643.5,800.06,595.86
2018,10,25,13,0,887.0,84.0,2.1,27.9,629.0,792.09,590.87
2018,10,25,13,15,879.5,82.5,2.15,27.95,607.0,778.79,582.83
2018,10,25,13,30,872.0,81.0,2.2,28.0,585.0,762.35,572.74
2018,10,25,13,45,861.0,79.5,2.2,28.05,556.5,740.28,558.47
2018,10,25,14,0,850.0,78.0,2.2,28.1,528.0,715.46,542.31
2018,10,25,14,15,834.5,76.0,2.25,28.0,493.5,688.71,525.34
2018,10,25,14,30,819.0,74.0,2.3,27.9,459.0,655.33,503.45
2018,10,25,14,45,798.0,71.5,2.35,27.75,419.5,615.82,476.12
2018,10,25,15,0,777.0,69.0,2.4,27.6,380.0,574.96,446.53
2018,10,25,15,15,745.0,65.5,2.4,27.6,335.5,525.43,409.15
2018,10,25,15,30,713.0,62.0,2.4,27.6,291.0,475.96,370.71
2018,10,25,15,45,665.5,57.5,2.15,26.6,244.5,417.89,325.2
2018,10,25,16,0,618.0,53.0,1.9,25.6,198.0,364.74,281.76
2018,10,25,16,15,543.0,46.0,1.75,24.25,152.0,297.34,226.48
2018,10,25,16,30,468.0,39.0,1.6,22.9,106.0,235.78,174.06
2018,10,25,16,45,330.5,29.5,1.4,21.55,67.5,157.66,104.69
2018,10,25,17,0,193.0,20.0,1.2,20.2,29.0,83.22,0.0
2018,10,25,17,15,96.5,10.0,1.2,19.55,14.5,31.8,0.0
2018,10,25,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,6,15,45.0,4.5,0.8,13.9,5.0,0.0,0.0
2018,10,26,6,30,90.0,9.0,0.8,14.2,10.0,8.85,0.0
2018,10,26,6,45,243.5,19.5,0.8,14.55,39.5,15.72,0.0
2018,10,26,7,0,397.0,30.0,0.8,14.9,69.0,23.18,13.32
2018,10,26,7,15,489.0,37.0,0.85,15.6,112.5,52.58,24.53
2018,10,26,7,30,581.0,44.0,0.9,16.3,156.0,99.05,52.87
2018,10,26,7,45,598.0,53.0,1.0,17.0,195.5,142.41,87.41
2018,10,26,8,0,615.0,62.0,1.1,17.7,235.0,188.62,127.4
2018,10,26,8,15,506.5,90.5,1.05,18.6,249.5,221.77,161.28
2018,10,26,8,30,398.0,119.0,1.0,19.5,264.0,241.74,182.6
2018,10,26,8,45,537.5,107.0,0.9,20.35,327.5,303.92,231.16
2018,10,26,9,0,677.0,95.0,0.8,21.2,391.0,377.08,287.68
2018,10,26,9,15,700.0,99.0,0.75,22.2,428.0,424.12,324.08
2018,10,26,9,30,723.0,103.0,0.7,23.2,465.0,471.58,359.53
2018,10,26,9,45,661.0,129.0,0.65,24.15,476.0,495.4,376.09
2018,10,26,10,0,599.0,155.0,0.6,25.1,487.0,512.58,386.92
2018,10,26,10,15,581.5,168.5,0.6,25.9,502.5,538.41,404.29
2018,10,26,10,30,564.0,182.0,0.6,26.7,518.0,559.35,417.64
2018,10,26,10,45,505.0,208.0,0.65,27.45,515.0,564.42,419.42
2018,10,26,11,0,446.0,234.0,0.7,28.2,512.0,564.73,417.79
2018,10,26,11,15,562.0,197.0,0.8,28.7,553.0,622.35,459.94
2018,10,26,11,30,678.0,160.0,0.9,29.2,594.0,685.03,504.27
2018,10,26,11,45,703.5,151.5,1.0,29.7,603.0,707.22,519.32
2018,10,26,12,0,729.0,143.0,1.1,30.2,612.0,727.26,532.83
2018,10,26,12,15,786.5,121.5,1.2,30.35,623.0,753.22,550.74
2018,10,26,12,30,844.0,100.0,1.3,30.5,634.0,778.83,568.4
2018,10,26,12,45,852.0,95.0,1.4,30.65,624.0,780.58,570.4
2018,10,26,13,0,860.0,90.0,1.5,30.8,614.0,774.56,567.59
2018,10,26,13,15,835.5,93.0,1.55,30.7,587.5,758.02,557.98
2018,10,26,13,30,811.0,96.0,1.6,30.6,561.0,734.36,543.66
2018,10,26,13,45,746.5,108.0,1.65,30.5,519.5,691.07,515.87
2018,10,26,14,0,682.0,120.0,1.7,30.4,478.0,644.99,485.29
2018,10,26,14,15,643.5,119.0,1.7,30.15,439.0,602.5,456.3
2018,10,26,14,30,605.0,118.0,1.7,29.9,400.0,559.45,426.3
2018,10,26,14,45,628.0,101.0,1.65,29.65,371.0,538.53,412.35
2018,10,26,15,0,651.0,84.0,1.6,29.4,342.0,513.79,394.94
2018,10,26,15,15,621.0,79.0,1.6,29.4,301.5,468.28,360.81
2018,10,26,15,30,591.0,74.0,1.6,29.4,261.0,423.07,326.03
2018,10,26,15,45,537.5,67.0,1.3,28.25,216.5,364.3,280.45
2018,10,26,16,0,484.0,60.0,1.0,27.1,172.0,308.54,235.78
2018,10,26,16,15,418.5,51.0,1.0,25.95,131.5,249.04,187.6
2018,10,26,16,30,353.0,42.0,1.0,24.8,91.0,194.68,141.87
2018,10,26,16,45,242.5,30.0,1.0,23.7,57.5,128.67,82.42
2018,10,26,17,0,132.0,18.0,1.0,22.6,24.0,63.33,0.0
2018,10,26,17,15,66.0,9.0,1.0,22.15,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,6,15,27.0,4.0,0.95,14.8,4.0,0.0,0.0
2018,10,27,6,30,54.0,8.0,1.0,15.1,8.0,7.86,0.0
2018,10,27,6,45,148.0,21.5,1.05,15.45,33.0,17.12,0.0
2018,10,27,7,0,242.0,35.0,1.1,15.8,58.0,27.25,16.26
2018,10,27,7,15,372.0,42.5,1.25,16.4,101.5,51.69,27.18
2018,10,27,7,30,502.0,50.0,1.4,17.0,145.0,94.01,51.94
2018,10,27,7,45,492.5,63.0,1.55,17.6,177.5,134.26,85.03
2018,10,27,8,0,483.0,76.0,1.7,18.2,210.0,173.08,119.59
2018,10,27,8,15,429.5,99.5,1.7,18.95,234.0,207.96,152.64
2018,10,27,8,30,376.0,123.0,1.7,19.7,258.0,237.65,180.32
2018,10,27,8,45,442.0,126.5,1.7,20.45,304.0,285.58,219.21
2018,10,27,9,0,508.0,130.0,1.7,21.2,350.0,339.02,262.01
2018,10,27,9,15,608.5,118.5,1.7,21.9,404.5,399.92,309.91
2018,10,27,9,30,709.0,107.0,1.7,22.6,459.0,466.52,361.36
2018,10,27,9,45,778.5,95.0,1.7,23.3,504.0,522.12,403.63
2018,10,27,10,0,848.0,83.0,1.7,24.0,549.0,580.56,447.01
2018,10,27,10,15,850.5,86.5,1.8,24.5,571.5,616.58,473.54
2018,10,27,10,30,853.0,90.0,1.9,25.0,594.0,650.2,497.9
2018,10,27,10,45,856.0,91.5,1.95,25.5,610.0,679.5,518.48
2018,10,27,11,0,859.0,93.0,2.0,26.0,626.0,703.55,534.16
2018,10,27,11,15,867.5,92.5,2.05,26.35,637.5,728.88,550.82
2018,10,27,11,30,876.0,92.0,2.1,26.7,649.0,751.5,565.57
2018,10,27,11,45,882.5,90.0,2.15,27.05,652.5,768.1,576.23
2018,10,27,12,0,889.0,88.0,2.2,27.4,656.0,781.62,584.91
2018,10,27,12,15,872.5,93.0,2.25,27.6,646.0,781.85,584.98
2018,10,27,12,30,856.0,98.0,2.3,27.8,636.0,782.9,585.87
2018,10,27,12,45,853.5,96.0,2.35,28.0,622.5,779.78,584.02
2018,10,27,13,0,851.0,94.0,2.4,28.2,609.0,773.4,580.09
2018,10,27,13,15,847.0,91.5,2.4,28.1,588.5,762.09,573.27
2018,10,27,13,30,843.0,89.0,2.4,28.0,568.0,747.66,564.41
2018,10,27,13,45,817.5,89.5,2.45,27.95,535.0,717.66,544.93
2018,10,27,14,0,792.0,90.0,2.5,27.9,502.0,685.5,523.86
2018,10,27,14,15,763.0,88.5,2.55,27.6,463.5,646.77,498.34
2018,10,27,14,30,734.0,87.0,2.6,27.3,425.0,606.71,470.72
2018,10,27,14,45,695.5,86.5,2.6,27.0,384.0,563.27,439.2
2018,10,27,15,0,657.0,86.0,2.6,26.7,343.0,517.5,405.24
2018,10,27,15,15,669.5,75.5,2.6,26.7,310.5,490.2,384.29
2018,10,27,15,30,682.0,65.0,2.6,26.7,278.0,459.92,359.98
2018,10,27,15,45,617.0,61.0,2.6,25.55,230.0,395.5,309.7
2018,10,27,16,0,552.0,57.0,2.6,24.4,182.0,334.81,260.56
2018,10,27,16,15,467.0,49.0,2.35,23.4,137.5,265.56,202.94
2018,10,27,16,30,382.0,41.0,2.1,22.4,93.0,203.1,149.44
2018,10,27,16,45,266.5,29.5,1.8,21.35,58.5,135.02,84.95
2018,10,27,17,0,151.0,18.0,1.5,20.3,24.0,58.4,0.0
2018,10,27,17,15,75.5,9.0,1.5,19.7,12.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
