Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.5,2.0,1.45,13.7,2.0,0.0,0.0
2018,10,28,6,30,15.0,4.0,1.6,14.2,4.0,3.93,0.0
2018,10,28,6,45,30.0,18.5,1.75,14.75,20.5,16.39,0.0
2018,10,28,7,0,45.0,33.0,1.9,15.3,37.0,28.74,17.09
2018,10,28,7,15,112.5,50.0,2.1,15.9,68.5,47.85,30.9
2018,10,28,7,30,180.0,67.0,2.3,16.5,100.0,77.83,51.92
2018,10,28,7,45,254.5,79.0,2.5,17.1,140.5,111.89,76.99
2018,10,28,8,0,329.0,91.0,2.7,17.7,181.0,153.53,109.77
2018,10,28,8,15,334.5,107.5,2.75,18.25,213.0,189.87,141.56
2018,10,28,8,30,340.0,124.0,2.8,18.8,245.0,226.47,173.32
2018,10,28,8,45,388.0,133.5,2.85,19.35,287.5,271.74,210.81
2018,10,28,9,0,436.0,143.0,2.9,19.9,330.0,321.0,251.13
2018,10,28,9,15,554.0,129.0,2.95,20.4,388.0,383.9,301.58
2018,10,28,9,30,672.0,115.0,3.0,20.9,446.0,454.15,357.37
2018,10,28,9,45,702.5,113.5,3.0,21.45,479.0,497.94,391.81
2018,10,28,10,0,733.0,112.0,3.0,22.0,512.0,542.12,425.85
2018,10,28,10,15,645.0,145.5,3.05,22.35,509.0,550.24,431.21
2018,10,28,10,30,557.0,179.0,3.1,22.7,506.0,548.21,428.57
2018,10,28,10,45,725.5,130.0,3.15,23.1,568.5,630.8,492.3
2018,10,28,11,0,894.0,81.0,3.2,23.5,631.0,712.21,552.33
2018,10,28,11,15,896.0,81.5,3.25,23.7,640.0,734.55,567.22
2018,10,28,11,30,898.0,82.0,3.3,23.9,649.0,753.84,580.35
2018,10,28,11,45,898.0,81.5,3.35,24.1,650.0,767.38,589.49
2018,10,28,12,0,898.0,81.0,3.4,24.3,651.0,777.64,596.44
2018,10,28,12,15,892.0,82.5,3.5,24.3,644.0,782.17,600.19
2018,10,28,12,30,886.0,84.0,3.6,24.3,637.0,783.33,601.72
2018,10,28,12,45,877.0,84.5,3.65,24.35,621.5,777.73,598.27
2018,10,28,13,0,868.0,85.0,3.7,24.4,606.0,768.88,592.67
2018,10,28,13,15,858.0,84.5,3.75,24.25,584.0,755.01,584.06
2018,10,28,13,30,848.0,84.0,3.8,24.1,562.0,742.62,576.6
2018,10,28,13,45,834.5,82.5,3.8,24.0,533.0,719.2,560.89
2018,10,28,14,0,821.0,81.0,3.8,23.9,504.0,693.19,543.3
2018,10,28,14,15,802.0,79.0,3.8,23.65,469.0,660.37,520.89
2018,10,28,14,30,783.0,77.0,3.8,23.4,434.0,625.65,496.56
2018,10,28,14,45,756.5,74.5,3.8,23.15,394.0,583.88,465.47
2018,10,28,15,0,730.0,72.0,3.8,22.9,354.0,541.22,432.95
2018,10,28,15,15,662.0,73.0,3.8,22.9,305.5,480.59,384.94
2018,10,28,15,30,594.0,74.0,3.8,22.9,257.0,420.6,336.43
2018,10,28,15,45,437.0,75.0,3.65,22.0,197.5,316.56,252.88
2018,10,28,16,0,280.0,76.0,3.5,21.1,138.0,228.71,180.8
2018,10,28,16,15,212.0,61.0,3.35,20.55,101.5,164.89,127.27
2018,10,28,16,30,144.0,46.0,3.2,20.0,65.0,114.2,83.96
2018,10,28,16,45,89.0,30.0,3.05,19.45,40.0,71.85,42.54
2018,10,28,17,0,34.0,14.0,2.9,18.9,15.0,22.83,0.0
2018,10,28,17,15,17.0,7.0,2.85,18.5,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,1.55,11.85,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,1.6,12.3,4.0,3.93,0.0
2018,10,29,6,45,22.5,17.5,1.7,12.7,18.5,17.2,0.0
2018,10,29,7,0,21.0,31.0,1.8,13.1,33.0,28.3,16.46
2018,10,29,7,15,45.5,48.5,2.0,13.75,56.0,45.04,30.54
2018,10,29,7,30,70.0,66.0,2.2,14.4,79.0,67.13,47.93
2018,10,29,7,45,74.5,85.0,2.45,15.0,102.0,90.43,67.47
2018,10,29,8,0,79.0,104.0,2.7,15.6,125.0,114.38,87.77
2018,10,29,8,15,74.0,122.0,2.95,16.1,144.5,135.42,105.91
2018,10,29,8,30,69.0,140.0,3.2,16.6,164.0,155.75,123.13
2018,10,29,8,45,100.5,160.0,3.45,17.1,200.0,191.48,152.05
2018,10,29,9,0,132.0,180.0,3.7,17.6,236.0,229.79,182.98
2018,10,29,9,15,126.0,196.0,3.8,17.8,253.5,250.17,199.62
2018,10,29,9,30,120.0,212.0,3.9,18.0,271.0,269.88,215.41
2018,10,29,9,45,130.5,226.5,4.0,18.2,294.0,296.26,236.39
2018,10,29,10,0,141.0,241.0,4.1,18.4,317.0,323.26,257.66
2018,10,29,10,15,197.0,247.0,4.05,18.4,358.5,369.7,294.88
2018,10,29,10,30,253.0,253.0,4.0,18.4,400.0,423.75,337.65
2018,10,29,10,45,310.5,250.5,4.0,18.45,436.5,468.67,373.22
2018,10,29,11,0,368.0,248.0,4.0,18.5,473.0,515.58,410.06
2018,10,29,11,15,335.0,260.0,3.95,18.55,467.0,514.54,408.29
2018,10,29,11,30,302.0,272.0,3.9,18.6,461.0,511.13,404.83
2018,10,29,11,45,287.0,276.5,3.9,18.65,456.5,511.11,404.52
2018,10,29,12,0,272.0,281.0,3.9,18.7,452.0,509.69,403.13
2018,10,29,12,15,315.0,267.5,3.9,18.8,464.0,531.93,421.25
2018,10,29,12,30,358.0,254.0,3.9,18.9,476.0,553.26,438.54
2018,10,29,12,45,511.5,200.5,3.9,19.0,509.5,623.12,495.0
2018,10,29,13,0,665.0,147.0,3.9,19.1,543.0,685.82,545.17
2018,10,29,13,15,679.5,136.0,3.9,19.45,528.0,680.94,541.41
2018,10,29,13,30,694.0,125.0,3.9,19.8,513.0,673.02,535.73
2018,10,29,13,45,767.0,102.0,3.9,20.1,510.5,688.65,547.7
2018,10,29,14,0,840.0,79.0,3.9,20.4,508.0,701.52,557.55
2018,10,29,14,15,832.5,75.0,3.8,20.5,476.0,674.02,537.57
2018,10,29,14,30,825.0,71.0,3.7,20.6,444.0,643.97,515.8
2018,10,29,14,45,804.5,68.0,3.6,20.7,404.5,604.4,485.24
2018,10,29,15,0,784.0,65.0,3.5,20.8,365.0,563.46,453.03
2018,10,29,15,15,751.0,61.5,3.5,20.8,320.5,513.68,413.53
2018,10,29,15,30,718.0,58.0,3.5,20.8,276.0,464.05,372.97
2018,10,29,15,45,669.0,53.5,3.1,20.45,230.0,405.84,324.24
2018,10,29,16,0,620.0,49.0,2.7,20.1,184.0,349.84,275.85
2018,10,29,16,15,540.5,42.5,2.4,19.15,139.0,285.14,220.13
2018,10,29,16,30,461.0,36.0,2.1,18.2,94.0,223.88,165.48
2018,10,29,16,45,305.5,26.0,1.75,17.3,57.5,139.98,81.53
2018,10,29,17,0,150.0,16.0,1.4,16.4,21.0,55.28,0.0
2018,10,29,17,15,75.0,8.0,1.45,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,2.0,11.0,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,2.1,11.4,6.0,0.0,0.0
2018,10,30,6,45,206.5,17.5,2.15,11.8,32.0,17.2,0.0
2018,10,30,7,0,347.0,28.0,2.2,12.2,58.0,22.1,11.21
2018,10,30,7,15,462.5,36.0,2.55,12.95,102.5,46.18,21.92
2018,10,30,7,30,578.0,44.0,2.9,13.7,147.0,91.67,47.99
2018,10,30,7,45,654.5,47.5,3.25,14.5,196.5,140.81,84.41
2018,10,30,8,0,731.0,51.0,3.6,15.3,246.0,196.09,130.11
2018,10,30,8,15,769.0,54.0,3.75,15.9,292.0,248.37,176.95
2018,10,30,8,30,807.0,57.0,3.9,16.5,338.0,303.43,226.43
2018,10,30,8,45,818.0,62.5,4.0,17.1,377.5,353.87,272.11
2018,10,30,9,0,829.0,68.0,4.1,17.7,417.0,403.82,316.16
2018,10,30,9,15,861.0,67.5,4.1,18.3,458.5,456.24,360.64
2018,10,30,9,30,893.0,67.0,4.1,18.9,500.0,509.15,404.25
2018,10,30,9,45,904.0,69.5,4.1,19.5,531.5,554.38,440.71
2018,10,30,10,0,915.0,72.0,4.1,20.1,563.0,598.01,474.88
2018,10,30,10,15,922.5,72.5,4.15,20.6,587.0,635.59,503.92
2018,10,30,10,30,930.0,73.0,4.2,21.1,611.0,670.87,530.56
2018,10,30,10,45,936.5,73.5,4.25,21.6,628.5,702.98,553.97
2018,10,30,11,0,943.0,74.0,4.3,22.1,646.0,732.35,573.9
2018,10,30,11,15,946.5,74.5,4.35,22.45,656.0,756.7,590.44
2018,10,30,11,30,950.0,75.0,4.4,22.8,666.0,777.88,604.68
2018,10,30,11,45,951.0,74.5,4.45,23.15,667.5,792.82,614.61
2018,10,30,12,0,952.0,74.0,4.5,23.5,669.0,804.33,622.21
2018,10,30,12,15,948.5,74.5,4.5,23.65,662.5,810.02,625.99
2018,10,30,12,30,945.0,75.0,4.5,23.8,656.0,812.16,627.41
2018,10,30,12,45,938.0,75.5,4.55,24.0,641.0,808.08,624.74
2018,10,30,13,0,931.0,76.0,4.6,24.2,626.0,800.54,619.76
2018,10,30,13,15,923.5,74.5,4.6,24.25,604.0,786.96,610.66
2018,10,30,13,30,916.0,73.0,4.6,24.3,582.0,770.11,599.33
2018,10,30,13,45,907.5,71.5,4.55,24.35,554.0,749.37,584.99
2018,10,30,14,0,899.0,70.0,4.5,24.4,526.0,725.67,568.53
2018,10,30,14,15,878.0,68.5,4.45,24.3,488.5,690.55,543.97
2018,10,30,14,30,857.0,67.0,4.4,24.2,451.0,653.44,517.75
2018,10,30,14,45,838.5,64.0,4.3,24.1,411.0,618.52,491.47
2018,10,30,15,0,820.0,61.0,4.2,24.0,371.0,577.82,460.0
2018,10,30,15,15,789.0,58.0,4.2,24.0,327.0,528.69,421.2
2018,10,30,15,30,758.0,55.0,4.2,24.0,283.0,479.47,381.12
2018,10,30,15,45,707.5,51.0,3.55,23.1,235.5,419.74,331.9
2018,10,30,16,0,657.0,47.0,2.9,22.2,188.0,362.26,282.84
2018,10,30,16,15,531.5,42.0,2.55,20.95,137.5,279.23,213.62
2018,10,30,16,30,406.0,37.0,2.2,19.7,87.0,203.79,149.04
2018,10,30,16,45,271.0,26.0,1.85,18.45,53.0,127.27,68.72
2018,10,30,17,0,136.0,15.0,1.5,17.2,19.0,50.22,0.0
2018,10,30,17,15,68.0,7.5,1.55,16.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,14.0,2.5,1.2,11.35,2.0,0.0,0.0
2018,10,31,6,30,28.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,10,31,6,45,74.5,16.5,1.05,12.1,21.0,16.22,0.0
2018,10,31,7,0,121.0,28.0,1.0,12.5,38.0,21.74,10.39
2018,10,31,7,15,143.0,45.0,1.15,13.45,64.5,43.62,27.22
2018,10,31,7,30,165.0,62.0,1.3,14.4,91.0,70.63,47.0
2018,10,31,7,45,215.5,77.5,1.45,15.35,127.0,102.91,71.5
2018,10,31,8,0,266.0,93.0,1.6,16.3,163.0,140.57,101.6
2018,10,31,8,15,321.0,105.0,1.65,16.95,204.5,181.51,135.12
2018,10,31,8,30,376.0,117.0,1.7,17.6,246.0,227.92,173.47
2018,10,31,8,45,551.0,99.0,1.8,18.25,315.0,293.41,225.18
2018,10,31,9,0,726.0,81.0,1.9,18.9,384.0,373.47,289.07
2018,10,31,9,15,777.5,78.5,2.0,19.5,429.0,427.89,333.76
2018,10,31,9,30,829.0,76.0,2.1,20.1,474.0,484.9,379.55
2018,10,31,9,45,850.5,76.5,2.2,20.75,508.0,531.32,416.2
2018,10,31,10,0,872.0,77.0,2.3,21.4,542.0,576.01,450.66
2018,10,31,10,15,880.5,78.5,2.45,21.85,566.0,613.72,479.63
2018,10,31,10,30,889.0,80.0,2.6,22.3,590.0,649.32,506.47
2018,10,31,10,45,865.0,89.0,2.7,22.8,597.5,669.15,520.66
2018,10,31,11,0,841.0,98.0,2.8,23.3,605.0,687.52,533.45
2018,10,31,11,15,875.0,89.5,2.95,23.65,624.0,719.07,555.59
2018,10,31,11,30,909.0,81.0,3.1,24.0,643.0,751.36,578.08
2018,10,31,11,45,910.0,81.5,3.2,24.35,645.0,766.81,588.37
2018,10,31,12,0,911.0,82.0,3.3,24.7,647.0,778.99,596.55
2018,10,31,12,15,897.5,84.5,3.3,24.85,636.5,779.04,596.3
2018,10,31,12,30,884.0,87.0,3.3,25.0,626.0,775.64,593.84
2018,10,31,12,45,811.0,105.0,3.3,25.2,591.0,745.04,572.16
2018,10,31,13,0,738.0,123.0,3.3,25.4,556.0,710.0,547.46
2018,10,31,13,15,726.5,120.5,3.25,25.45,534.0,694.16,536.65
2018,10,31,13,30,715.0,118.0,3.2,25.5,512.0,675.75,523.92
2018,10,31,13,45,715.0,109.5,3.2,25.6,486.0,656.49,510.7
2018,10,31,14,0,715.0,101.0,3.2,25.7,460.0,634.49,495.28
2018,10,31,14,15,582.5,123.5,3.2,25.65,403.0,553.99,434.39
2018,10,31,14,30,450.0,146.0,3.2,25.6,346.0,474.06,373.06
2018,10,31,14,45,387.5,141.5,3.15,25.55,302.5,417.46,329.67
2018,10,31,15,0,325.0,137.0,3.1,25.5,259.0,355.36,281.33
2018,10,31,15,15,341.5,117.0,3.1,25.5,231.0,339.51,268.94
2018,10,31,15,30,358.0,97.0,3.1,25.5,203.0,313.26,247.68
2018,10,31,15,45,345.0,82.0,2.4,24.65,170.0,275.98,216.88
2018,10,31,16,0,332.0,67.0,1.7,23.8,137.0,238.85,185.14
2018,10,31,16,15,277.5,53.5,1.55,22.75,102.0,187.29,141.86
2018,10,31,16,30,223.0,40.0,1.4,21.7,67.0,140.44,101.03
2018,10,31,16,45,146.0,26.0,1.25,20.65,40.5,87.17,41.54
2018,10,31,17,0,69.0,12.0,1.1,19.6,14.0,29.6,0.0
2018,10,31,17,15,34.5,6.0,1.1,19.4,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,6,15,12.0,2.0,1.1,13.05,1.5,0.0,0.0
2018,11,1,6,30,24.0,4.0,1.1,13.5,3.0,0.0,0.0
2018,11,1,6,45,41.0,16.0,1.1,13.95,18.0,15.73,0.0
2018,11,1,7,0,58.0,28.0,1.1,14.4,33.0,24.57,11.54
2018,11,1,7,15,100.5,45.0,1.25,15.2,59.5,41.84,26.49
2018,11,1,7,30,143.0,62.0,1.4,16.0,86.0,68.25,45.59
2018,11,1,7,45,157.5,80.0,1.55,16.85,114.5,96.38,68.13
2018,11,1,8,0,172.0,98.0,1.7,17.7,143.0,126.13,92.82
2018,11,1,8,15,191.0,114.5,1.65,18.45,172.5,157.11,118.58
2018,11,1,8,30,210.0,131.0,1.6,19.2,202.0,189.94,145.74
2018,11,1,8,45,299.0,138.0,1.6,19.95,253.5,239.64,184.93
2018,11,1,9,0,388.0,145.0,1.6,20.7,305.0,299.05,231.82
2018,11,1,9,15,416.0,154.5,1.75,21.6,340.0,340.25,264.65
2018,11,1,9,30,444.0,164.0,1.9,22.5,375.0,383.03,298.1
2018,11,1,9,45,454.0,173.5,2.05,23.35,401.5,417.68,324.74
2018,11,1,10,0,464.0,183.0,2.2,24.2,428.0,451.96,350.52
2018,11,1,10,15,518.0,176.0,2.3,24.75,461.5,495.16,383.33
2018,11,1,10,30,572.0,169.0,2.4,25.3,495.0,540.15,416.99
2018,11,1,10,45,664.5,145.0,2.55,25.9,534.5,596.79,459.4
2018,11,1,11,0,757.0,121.0,2.7,26.5,574.0,653.0,500.94
2018,11,1,11,15,821.5,102.5,2.8,26.85,601.0,695.28,531.56
2018,11,1,11,30,886.0,84.0,2.9,27.2,628.0,734.85,558.67
2018,11,1,11,45,902.0,79.0,2.95,27.6,634.0,754.98,571.71
2018,11,1,12,0,918.0,74.0,3.0,28.0,640.0,772.14,582.87
2018,11,1,12,15,857.0,93.0,3.0,28.25,617.0,758.56,572.88
2018,11,1,12,30,796.0,112.0,3.0,28.5,594.0,737.38,557.92
2018,11,1,12,45,827.0,100.0,3.05,28.7,591.0,748.77,566.22
2018,11,1,13,0,858.0,88.0,3.1,28.9,588.0,756.58,571.92
2018,11,1,13,15,859.0,84.5,3.05,29.0,569.5,743.47,562.92
2018,11,1,13,30,860.0,81.0,3.0,29.1,551.0,731.46,554.93
2018,11,1,13,45,826.5,85.0,2.95,29.2,517.5,704.34,536.37
2018,11,1,14,0,793.0,89.0,2.9,29.3,484.0,670.87,513.33
2018,11,1,14,15,749.5,87.0,2.8,29.2,439.5,622.23,479.08
2018,11,1,14,30,706.0,85.0,2.7,29.1,395.0,575.42,444.9
2018,11,1,14,45,731.5,74.5,2.65,29.0,369.5,557.57,432.28
2018,11,1,15,0,757.0,64.0,2.6,28.9,344.0,538.08,417.6
2018,11,1,15,15,710.0,61.5,2.6,28.9,298.5,482.93,375.21
2018,11,1,15,30,663.0,59.0,2.6,28.9,253.0,429.0,332.69
2018,11,1,15,45,591.5,55.0,1.9,27.55,205.5,365.9,282.26
2018,11,1,16,0,520.0,51.0,1.2,26.2,158.0,304.8,231.97
2018,11,1,16,15,444.5,43.0,1.2,25.3,118.0,242.45,180.49
2018,11,1,16,30,369.0,35.0,1.2,24.4,78.0,186.16,131.39
2018,11,1,16,45,237.5,24.0,1.2,23.45,46.5,111.58,46.46
2018,11,1,17,0,106.0,13.0,1.2,22.5,15.0,39.84,0.0
2018,11,1,17,15,53.0,6.5,1.2,22.2,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,17.0,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.1,3.0,0.0,0.0
2018,11,2,6,45,80.0,15.5,0.5,17.2,20.0,15.24,0.0
2018,11,2,7,0,136.0,27.0,0.5,17.3,37.0,21.09,8.1
2018,11,2,7,15,276.0,38.5,0.5,17.85,78.5,39.48,21.03
2018,11,2,7,30,416.0,50.0,0.5,18.4,120.0,79.57,43.91
2018,11,2,7,45,543.0,51.5,0.5,18.95,172.0,122.84,72.44
2018,11,2,8,0,670.0,53.0,0.5,19.5,224.0,180.49,115.94
2018,11,2,8,15,711.0,57.0,0.55,20.15,269.0,230.82,158.83
2018,11,2,8,30,752.0,61.0,0.6,20.8,314.0,284.33,204.53
2018,11,2,8,45,775.0,65.0,0.6,21.5,354.5,334.46,247.14
2018,11,2,9,0,798.0,69.0,0.6,22.2,395.0,385.31,289.03
2018,11,2,9,15,794.5,77.0,0.75,23.05,426.5,429.09,325.05
2018,11,2,9,30,791.0,85.0,0.9,23.9,458.0,470.76,358.26
2018,11,2,9,45,832.5,80.5,1.05,24.7,496.0,520.73,396.65
2018,11,2,10,0,874.0,76.0,1.2,25.5,534.0,570.46,433.91
2018,11,2,10,15,883.0,77.5,1.35,26.2,558.5,608.38,461.89
2018,11,2,10,30,892.0,79.0,1.5,26.9,583.0,644.22,487.84
2018,11,2,10,45,897.5,80.0,1.65,27.55,600.0,674.98,509.8
2018,11,2,11,0,903.0,81.0,1.8,28.2,617.0,703.1,528.91
2018,11,2,11,15,905.5,82.0,1.95,28.45,626.5,726.32,544.85
2018,11,2,11,30,908.0,83.0,2.1,28.7,636.0,746.5,558.76
2018,11,2,11,45,844.0,101.5,2.25,28.9,616.5,737.33,552.71
2018,11,2,12,0,780.0,120.0,2.4,29.1,597.0,720.13,541.38
2018,11,2,12,15,761.0,125.0,2.5,29.1,586.5,720.58,542.52
2018,11,2,12,30,742.0,130.0,2.6,29.1,576.0,715.9,540.06
2018,11,2,12,45,815.0,107.0,2.7,29.1,586.5,744.49,560.9
2018,11,2,13,0,888.0,84.0,2.8,29.1,597.0,767.3,577.58
2018,11,2,13,15,853.5,88.0,2.8,28.9,566.5,744.71,562.86
2018,11,2,13,30,819.0,92.0,2.8,28.7,536.0,715.28,543.64
2018,11,2,13,45,824.5,86.5,2.8,28.45,513.5,701.73,535.71
2018,11,2,14,0,830.0,81.0,2.8,28.2,491.0,684.95,525.38
2018,11,2,14,15,811.5,78.5,2.7,27.85,456.0,652.12,503.27
2018,11,2,14,30,793.0,76.0,2.6,27.5,421.0,617.35,478.58
2018,11,2,14,45,779.0,71.5,2.55,27.1,384.0,581.42,452.72
2018,11,2,15,0,765.0,67.0,2.5,26.7,347.0,543.8,424.82
2018,11,2,15,15,729.0,63.0,2.5,26.7,303.0,492.97,385.52
2018,11,2,15,30,693.0,59.0,2.5,26.7,259.0,442.54,345.33
2018,11,2,15,45,624.0,54.5,1.95,25.65,211.0,379.19,294.14
2018,11,2,16,0,555.0,50.0,1.4,24.6,163.0,317.49,242.88
2018,11,2,16,15,405.0,43.5,1.3,23.45,114.5,226.06,169.2
2018,11,2,16,30,255.0,37.0,1.2,22.3,66.0,146.96,103.75
2018,11,2,16,45,179.0,24.5,1.15,21.15,40.0,93.14,31.63
2018,11,2,17,0,103.0,12.0,1.1,20.0,14.0,37.84,0.0
2018,11,2,17,15,51.5,6.0,1.1,19.5,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.85,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,11,3,6,45,75.0,13.5,1.25,13.7,17.5,13.27,0.0
2018,11,3,7,0,120.0,24.0,1.2,14.1,33.0,18.66,5.66
2018,11,3,7,15,164.0,40.5,1.45,15.2,62.0,37.54,21.91
2018,11,3,7,30,208.0,57.0,1.7,16.3,91.0,68.33,43.13
2018,11,3,7,45,373.0,61.5,1.95,17.45,146.0,107.3,67.6
2018,11,3,8,0,538.0,66.0,2.2,18.6,201.0,165.13,109.7
2018,11,3,8,15,642.0,64.0,2.35,19.3,255.5,218.04,152.65
2018,11,3,8,30,746.0,62.0,2.5,20.0,310.0,281.43,205.3
2018,11,3,8,45,796.0,61.5,2.65,20.65,356.5,335.85,252.31
2018,11,3,9,0,846.0,61.0,2.8,21.3,403.0,393.69,301.28
2018,11,3,9,15,864.0,62.5,2.9,22.0,440.0,441.92,341.93
2018,11,3,9,30,882.0,64.0,3.0,22.7,477.0,489.67,380.99
2018,11,3,9,45,894.0,66.5,3.1,23.4,508.5,534.6,416.72
2018,11,3,10,0,906.0,69.0,3.2,24.1,540.0,578.04,450.28
2018,11,3,10,15,914.0,70.0,3.25,24.7,564.0,615.82,478.81
2018,11,3,10,30,922.0,71.0,3.3,25.3,588.0,651.37,505.0
2018,11,3,10,45,927.5,72.0,3.4,25.9,605.5,682.87,527.82
2018,11,3,11,0,933.0,73.0,3.5,26.5,623.0,711.64,547.35
2018,11,3,11,15,921.0,78.0,3.6,26.95,628.0,729.67,559.06
2018,11,3,11,30,909.0,83.0,3.7,27.4,633.0,744.08,568.31
2018,11,3,11,45,899.5,86.0,3.8,27.9,631.5,754.54,574.76
2018,11,3,12,0,890.0,89.0,3.9,28.4,630.0,761.53,578.88
2018,11,3,12,15,898.0,86.0,3.9,28.65,627.0,771.59,585.48
2018,11,3,12,30,906.0,83.0,3.9,28.9,624.0,778.38,589.88
2018,11,3,12,45,897.5,83.5,3.9,29.15,609.0,773.31,586.12
2018,11,3,13,0,889.0,84.0,3.9,29.4,594.0,764.94,580.26
2018,11,3,13,15,729.5,120.5,3.8,29.45,529.0,688.73,526.5
2018,11,3,13,30,570.0,157.0,3.7,29.5,464.0,601.53,461.77
2018,11,3,13,45,412.0,181.5,3.65,29.55,397.0,508.42,391.53
2018,11,3,14,0,254.0,206.0,3.6,29.6,330.0,411.26,316.91
2018,11,3,14,15,226.5,192.5,3.5,29.4,297.5,373.32,288.84
2018,11,3,14,30,199.0,179.0,3.4,29.2,265.0,327.89,254.6
2018,11,3,14,45,321.0,145.0,3.3,29.05,268.0,368.1,287.71
2018,11,3,15,0,443.0,111.0,3.2,28.9,271.0,400.39,313.48
2018,11,3,15,15,308.0,108.5,3.2,28.9,213.0,307.99,240.68
2018,11,3,15,30,173.0,106.0,3.2,28.9,155.0,217.29,168.51
2018,11,3,15,45,136.5,89.0,2.35,27.2,123.5,167.96,129.46
2018,11,3,16,0,100.0,72.0,1.5,25.5,92.0,128.1,97.11
2018,11,3,16,15,76.0,54.5,1.45,24.15,67.5,95.33,69.96
2018,11,3,16,30,52.0,37.0,1.4,22.8,43.0,64.26,43.24
2018,11,3,16,45,33.5,22.0,1.35,21.45,25.0,37.16,6.12
2018,11,3,17,0,15.0,7.0,1.3,20.1,7.0,10.64,0.0
2018,11,3,17,15,7.5,3.5,1.3,19.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.3,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.4,2.0,0.0,0.0
2018,11,4,6,45,108.5,13.5,0.9,12.55,19.5,13.27,0.0
2018,11,4,7,0,193.0,24.0,0.9,12.7,37.0,18.75,4.52
2018,11,4,7,15,355.0,34.0,1.05,13.4,82.0,36.21,18.03
2018,11,4,7,30,517.0,44.0,1.2,14.1,127.0,79.66,41.26
2018,11,4,7,45,468.0,58.0,1.35,14.8,151.5,116.3,71.55
2018,11,4,8,0,419.0,72.0,1.5,15.5,176.0,146.48,100.11
2018,11,4,8,15,370.0,94.5,1.45,16.2,199.0,179.79,131.78
2018,11,4,8,30,321.0,117.0,1.4,16.9,222.0,207.02,157.62
2018,11,4,8,45,354.5,128.5,1.3,17.65,259.0,247.99,191.59
2018,11,4,9,0,388.0,140.0,1.2,18.4,296.0,290.81,226.38
2018,11,4,9,15,387.0,155.0,1.25,19.3,322.5,324.56,253.7
2018,11,4,9,30,386.0,170.0,1.3,20.2,349.0,357.48,279.56
2018,11,4,9,45,318.5,191.5,1.3,21.1,346.0,358.74,280.16
2018,11,4,10,0,251.0,213.0,1.3,22.0,343.0,356.89,277.74
2018,11,4,10,15,386.5,194.5,1.4,22.6,405.0,431.92,335.71
2018,11,4,10,30,522.0,176.0,1.5,23.2,467.0,510.91,395.3
2018,11,4,10,45,682.0,139.0,1.6,23.8,531.0,595.21,458.16
2018,11,4,11,0,842.0,102.0,1.7,24.4,595.0,681.01,520.84
2018,11,4,11,15,890.5,92.0,1.8,24.65,620.5,720.49,548.42
2018,11,4,11,30,939.0,82.0,1.9,24.9,646.0,761.2,576.3
2018,11,4,11,45,894.0,92.0,2.05,25.2,630.0,753.97,571.27
2018,11,4,12,0,849.0,102.0,2.2,25.5,614.0,746.15,566.3
2018,11,4,12,15,817.0,108.0,2.3,25.55,597.0,736.24,560.13
2018,11,4,12,30,785.0,114.0,2.4,25.6,580.0,722.89,551.61
2018,11,4,12,45,769.0,114.0,2.45,25.65,561.5,711.93,544.56
2018,11,4,13,0,753.0,114.0,2.5,25.7,543.0,700.7,537.37
2018,11,4,13,15,799.5,100.0,2.55,25.6,540.5,712.38,546.88
2018,11,4,13,30,846.0,86.0,2.6,25.5,538.0,722.43,555.18
2018,11,4,13,45,860.0,80.5,2.7,25.35,519.0,714.47,551.19
2018,11,4,14,0,874.0,75.0,2.8,25.2,500.0,702.9,544.77
2018,11,4,14,15,855.5,73.0,2.8,24.85,464.5,669.88,522.76
2018,11,4,14,30,837.0,71.0,2.8,24.5,429.0,634.79,498.02
2018,11,4,14,45,793.5,69.5,2.8,24.15,383.0,582.97,459.85
2018,11,4,15,0,750.0,68.0,2.8,23.8,337.0,531.15,420.71
2018,11,4,15,15,698.5,63.0,2.8,23.8,288.5,471.41,373.9
2018,11,4,15,30,647.0,58.0,2.8,23.8,240.0,415.77,328.87
2018,11,4,15,45,573.5,54.0,2.65,22.45,194.0,350.8,276.57
2018,11,4,16,0,500.0,50.0,2.5,21.1,148.0,290.34,226.18
2018,11,4,16,15,410.0,42.5,2.2,20.0,108.5,224.57,170.17
2018,11,4,16,30,320.0,35.0,1.9,18.9,69.0,166.0,116.98
2018,11,4,16,45,194.5,22.5,1.6,17.8,40.0,92.85,11.95
2018,11,4,17,0,69.0,10.0,1.3,16.7,11.0,26.95,0.0
2018,11,4,17,15,34.5,5.0,1.35,16.2,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.75,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,5,6,45,160.0,13.5,1.4,12.7,22.5,13.27,0.0
2018,11,5,7,0,297.0,24.0,1.4,13.2,43.0,19.45,3.18
2018,11,5,7,15,417.0,31.0,1.65,13.95,82.5,33.76,15.48
2018,11,5,7,30,537.0,38.0,1.9,14.7,122.0,75.57,37.27
2018,11,5,7,45,606.5,42.0,2.1,15.4,166.5,118.92,67.59
2018,11,5,8,0,676.0,46.0,2.3,16.1,211.0,169.24,108.17
2018,11,5,8,15,719.0,49.5,2.45,16.85,255.5,219.31,151.99
2018,11,5,8,30,762.0,53.0,2.6,17.6,300.0,272.73,199.22
2018,11,5,8,45,790.5,55.0,2.7,18.35,341.0,322.73,243.72
2018,11,5,9,0,819.0,57.0,2.8,19.1,382.0,374.14,288.38
2018,11,5,9,15,835.5,60.0,2.95,19.8,418.5,421.8,329.19
2018,11,5,9,30,852.0,63.0,3.1,20.5,455.0,468.95,368.39
2018,11,5,9,45,861.5,66.0,3.25,21.15,485.0,511.74,403.21
2018,11,5,10,0,871.0,69.0,3.4,21.8,515.0,552.96,435.85
2018,11,5,10,15,881.0,71.0,3.45,22.35,540.0,591.62,465.65
2018,11,5,10,30,891.0,73.0,3.5,22.9,565.0,628.3,493.24
2018,11,5,10,45,897.5,73.5,3.55,23.45,582.0,658.94,515.82
2018,11,5,11,0,904.0,74.0,3.6,24.0,599.0,686.99,535.69
2018,11,5,11,15,907.5,74.5,3.65,24.35,609.0,710.23,551.45
2018,11,5,11,30,911.0,75.0,3.7,24.7,619.0,730.47,565.07
2018,11,5,11,45,912.5,75.0,3.7,25.05,621.0,745.6,574.9
2018,11,5,12,0,914.0,75.0,3.7,25.4,623.0,757.49,582.5
2018,11,5,12,15,912.5,75.0,3.7,25.55,617.0,763.84,586.75
2018,11,5,12,30,911.0,75.0,3.7,25.7,611.0,766.81,588.77
2018,11,5,12,45,907.5,74.0,3.7,25.85,597.5,763.79,586.68
2018,11,5,13,0,904.0,73.0,3.7,26.0,584.0,757.42,582.38
2018,11,5,13,15,896.0,72.5,3.7,25.95,563.0,745.02,574.38
2018,11,5,13,30,888.0,72.0,3.7,25.9,542.0,729.5,564.25
2018,11,5,13,45,877.0,70.5,3.65,25.9,514.0,707.7,549.34
2018,11,5,14,0,866.0,69.0,3.6,25.9,486.0,683.16,532.47
2018,11,5,14,15,849.5,67.0,3.55,25.7,452.0,651.79,510.91
2018,11,5,14,30,833.0,65.0,3.5,25.5,418.0,622.43,489.68
2018,11,5,14,45,809.0,63.0,3.45,25.35,378.5,582.38,459.5
2018,11,5,15,0,785.0,61.0,3.4,25.2,339.0,541.17,427.69
2018,11,5,15,15,749.0,57.5,3.4,25.2,295.0,490.74,387.78
2018,11,5,15,30,713.0,54.0,3.4,25.2,251.0,440.69,346.91
2018,11,5,15,45,658.5,49.5,2.7,24.0,206.0,381.47,298.11
2018,11,5,16,0,604.0,45.0,2.0,22.8,161.0,324.87,249.77
2018,11,5,16,15,511.0,38.0,1.85,21.45,117.5,257.44,192.72
2018,11,5,16,30,418.0,31.0,1.7,20.1,74.0,194.53,134.64
2018,11,5,16,45,257.5,20.5,1.5,18.75,42.5,108.22,0.0
2018,11,5,17,0,97.0,10.0,1.3,17.4,11.0,33.67,0.0
2018,11,5,17,15,48.5,5.0,1.3,16.9,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,6,45,107.5,11.5,1.2,10.45,18.0,11.3,0.0
2018,11,6,7,0,215.0,23.0,1.1,10.7,36.0,18.64,0.81
2018,11,6,7,15,372.0,32.0,1.3,11.7,79.0,32.86,16.01
2018,11,6,7,30,529.0,41.0,1.5,12.7,122.0,75.01,37.67
2018,11,6,7,45,613.0,46.0,1.7,13.7,170.0,122.09,70.33
2018,11,6,8,0,697.0,51.0,1.9,14.7,218.0,176.12,113.24
2018,11,6,8,15,740.5,54.5,2.05,15.35,263.5,227.26,158.06
2018,11,6,8,30,784.0,58.0,2.2,16.0,309.0,281.78,206.42
2018,11,6,8,45,813.0,60.5,2.35,16.6,351.5,333.45,252.62
2018,11,6,9,0,842.0,63.0,2.5,17.2,394.0,386.32,298.87
2018,11,6,9,15,860.0,66.0,2.55,17.8,431.5,435.89,341.3
2018,11,6,9,30,878.0,69.0,2.6,18.4,469.0,484.63,381.78
2018,11,6,9,45,890.0,71.5,2.65,19.05,500.5,529.19,417.78
2018,11,6,10,0,902.0,74.0,2.7,19.7,532.0,572.28,451.57
2018,11,6,10,15,912.0,75.0,2.7,20.25,557.0,610.92,481.13
2018,11,6,10,30,922.0,76.0,2.7,20.8,582.0,647.48,508.36
2018,11,6,10,45,926.5,76.5,2.7,21.4,598.0,677.69,530.19
2018,11,6,11,0,931.0,77.0,2.7,22.0,614.0,705.11,549.34
2018,11,6,11,15,933.5,77.5,2.7,22.5,623.5,728.24,564.3
2018,11,6,11,30,936.0,78.0,2.7,23.0,633.0,748.25,577.03
2018,11,6,11,45,937.0,78.0,2.75,23.5,634.5,763.4,586.64
2018,11,6,12,0,938.0,78.0,2.8,24.0,636.0,775.21,593.99
2018,11,6,12,15,933.5,79.0,2.85,24.3,629.5,780.67,597.48
2018,11,6,12,30,929.0,80.0,2.9,24.6,623.0,782.66,598.72
2018,11,6,12,45,921.0,80.0,2.95,24.9,608.0,777.5,595.08
2018,11,6,13,0,913.0,80.0,3.0,25.2,593.0,768.96,589.25
2018,11,6,13,15,904.5,79.0,3.0,25.3,571.0,755.66,580.38
2018,11,6,13,30,896.0,78.0,3.0,25.4,549.0,739.21,569.38
2018,11,6,13,45,883.5,76.5,2.95,25.55,520.0,716.35,553.52
2018,11,6,14,0,871.0,75.0,2.9,25.7,491.0,695.03,538.81
2018,11,6,14,15,853.5,72.5,2.8,25.6,456.0,662.36,516.0
2018,11,6,14,30,836.0,70.0,2.7,25.5,421.0,627.57,490.37
2018,11,6,14,45,811.0,67.0,2.65,25.4,380.5,585.75,459.15
2018,11,6,15,0,786.0,64.0,2.6,25.3,340.0,542.81,426.29
2018,11,6,15,15,748.5,60.5,2.6,25.3,295.5,491.65,386.2
2018,11,6,15,30,711.0,57.0,2.6,25.3,251.0,440.91,345.14
2018,11,6,15,45,654.0,51.5,1.85,23.6,205.0,379.6,295.2
2018,11,6,16,0,597.0,46.0,1.1,21.9,159.0,324.48,248.13
2018,11,6,16,15,502.0,39.0,1.15,20.9,115.5,253.78,188.99
2018,11,6,16,30,407.0,32.0,1.2,19.9,72.0,190.69,130.13
2018,11,6,16,45,249.0,20.5,1.25,18.95,41.0,104.33,0.0
2018,11,6,17,0,91.0,9.0,1.3,18.0,10.0,31.02,0.0
2018,11,6,17,15,45.5,4.5,1.3,17.6,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,15.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
