Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,6,45,96.0,11.0,0.45,14.4,16.5,10.81,0.0
2018,11,7,7,0,192.0,22.0,0.5,14.4,33.0,17.84,0.0
2018,11,7,7,15,305.0,32.5,0.55,14.8,69.0,31.36,15.81
2018,11,7,7,30,418.0,43.0,0.6,15.2,105.0,67.71,35.51
2018,11,7,7,45,543.0,46.0,0.7,15.65,156.0,110.4,63.04
2018,11,7,8,0,668.0,49.0,0.8,16.1,207.0,167.04,105.8
2018,11,7,8,15,718.5,52.5,0.95,16.75,253.0,218.09,149.52
2018,11,7,8,30,769.0,56.0,1.1,17.4,299.0,273.27,197.42
2018,11,7,8,45,797.5,59.0,1.3,18.0,341.0,324.38,242.58
2018,11,7,9,0,826.0,62.0,1.5,18.6,383.0,376.7,287.86
2018,11,7,9,15,845.0,64.5,1.65,19.25,420.0,425.34,329.13
2018,11,7,9,30,864.0,67.0,1.8,19.9,457.0,473.28,368.68
2018,11,7,9,45,877.0,69.0,1.95,20.55,488.0,517.16,404.08
2018,11,7,10,0,890.0,71.0,2.1,21.2,519.0,559.68,437.48
2018,11,7,10,15,900.0,72.0,2.2,21.75,543.5,597.82,466.77
2018,11,7,10,30,910.0,73.0,2.3,22.3,568.0,633.91,493.87
2018,11,7,10,45,916.5,73.5,2.45,22.85,585.0,664.98,517.0
2018,11,7,11,0,923.0,74.0,2.6,23.4,602.0,693.42,537.74
2018,11,7,11,15,926.0,74.0,2.7,23.7,611.5,716.12,553.3
2018,11,7,11,30,929.0,74.0,2.8,24.0,621.0,735.75,566.73
2018,11,7,11,45,930.0,74.5,2.85,24.35,623.0,751.31,576.98
2018,11,7,12,0,931.0,75.0,2.9,24.7,625.0,763.56,585.0
2018,11,7,12,15,929.5,74.0,2.95,24.85,618.5,768.93,588.77
2018,11,7,12,30,928.0,73.0,3.0,25.0,612.0,770.86,590.29
2018,11,7,12,45,924.0,72.0,3.05,25.15,598.0,767.51,588.25
2018,11,7,13,0,920.0,71.0,3.1,25.3,584.0,760.75,583.97
2018,11,7,13,15,912.0,70.0,3.1,25.3,562.5,747.74,575.48
2018,11,7,13,30,904.0,69.0,3.1,25.3,541.0,731.56,564.84
2018,11,7,13,45,892.0,68.0,3.1,25.3,512.5,709.53,550.05
2018,11,7,14,0,880.0,67.0,3.1,25.3,484.0,684.75,533.27
2018,11,7,14,15,863.0,64.5,3.1,25.1,449.0,652.33,511.19
2018,11,7,14,30,846.0,62.0,3.1,24.9,414.0,617.8,486.29
2018,11,7,14,45,822.0,60.0,3.1,24.75,374.5,581.71,459.04
2018,11,7,15,0,798.0,58.0,3.1,24.6,335.0,540.36,427.15
2018,11,7,15,15,762.0,54.5,3.1,24.6,291.0,489.83,387.05
2018,11,7,15,30,726.0,51.0,3.1,24.6,247.0,439.64,345.92
2018,11,7,15,45,671.5,46.5,2.4,23.25,201.5,380.39,296.94
2018,11,7,16,0,617.0,42.0,1.7,21.9,156.0,323.77,248.35
2018,11,7,16,15,525.0,35.5,1.6,20.6,113.0,253.78,189.01
2018,11,7,16,30,433.0,29.0,1.5,19.3,70.0,195.34,131.71
2018,11,7,16,45,269.0,19.0,1.4,18.05,40.0,107.45,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,34.21,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,8,6,45,80.0,11.5,1.65,8.9,16.0,11.3,0.0
2018,11,8,7,0,160.0,23.0,1.7,9.1,32.0,18.24,0.0
2018,11,8,7,15,277.5,38.0,1.95,9.95,71.0,34.49,19.21
2018,11,8,7,30,395.0,53.0,2.2,10.8,110.0,75.03,43.29
2018,11,8,7,45,476.5,62.0,2.45,11.6,155.5,116.37,72.07
2018,11,8,8,0,558.0,71.0,2.7,12.4,201.0,166.23,111.54
2018,11,8,8,15,613.5,77.5,2.8,13.15,247.0,215.75,154.06
2018,11,8,8,30,669.0,84.0,2.9,13.9,293.0,270.15,201.49
2018,11,8,8,45,710.5,87.5,2.95,14.65,336.5,321.43,246.65
2018,11,8,9,0,752.0,91.0,3.0,15.4,380.0,375.33,293.2
2018,11,8,9,15,785.0,92.5,3.1,16.2,420.0,425.86,336.19
2018,11,8,9,30,818.0,94.0,3.2,17.0,460.0,477.45,378.89
2018,11,8,9,45,846.5,92.5,3.25,17.8,494.0,524.17,416.66
2018,11,8,10,0,875.0,91.0,3.3,18.6,528.0,570.74,453.29
2018,11,8,10,15,885.0,93.0,3.35,19.15,553.5,609.85,483.66
2018,11,8,10,30,895.0,95.0,3.4,19.7,579.0,646.98,511.82
2018,11,8,10,45,900.5,97.0,3.4,20.25,596.5,679.06,535.41
2018,11,8,11,0,906.0,99.0,3.4,20.8,614.0,708.51,556.57
2018,11,8,11,15,909.0,99.5,3.4,21.1,623.5,731.87,573.49
2018,11,8,11,30,912.0,100.0,3.4,21.4,633.0,752.19,587.22
2018,11,8,11,45,912.0,100.5,3.4,21.75,634.5,767.23,596.99
2018,11,8,12,0,912.0,101.0,3.4,22.1,636.0,778.96,604.5
2018,11,8,12,15,915.5,98.5,3.35,22.3,631.0,786.61,609.33
2018,11,8,12,30,919.0,96.0,3.3,22.5,626.0,790.87,611.88
2018,11,8,12,45,922.0,92.0,3.25,22.65,613.0,789.64,610.81
2018,11,8,13,0,925.0,88.0,3.2,22.8,600.0,780.68,604.41
2018,11,8,13,15,914.5,87.5,3.1,22.9,577.5,770.85,597.43
2018,11,8,13,30,904.0,87.0,3.0,23.0,555.0,753.62,585.27
2018,11,8,13,45,888.0,86.0,2.9,23.1,525.0,728.93,567.87
2018,11,8,14,0,872.0,85.0,2.8,23.2,495.0,701.57,548.55
2018,11,8,14,15,850.0,83.0,2.65,23.1,458.5,666.65,522.96
2018,11,8,14,30,828.0,81.0,2.5,23.0,422.0,629.8,495.33
2018,11,8,14,45,796.0,78.0,2.35,22.9,380.0,584.12,460.59
2018,11,8,15,0,764.0,75.0,2.2,22.8,338.0,537.69,424.51
2018,11,8,15,15,722.5,70.5,2.2,22.8,293.0,487.39,384.8
2018,11,8,15,30,681.0,66.0,2.2,22.8,248.0,434.91,342.19
2018,11,8,15,45,613.0,60.0,1.55,21.3,200.5,369.63,288.68
2018,11,8,16,0,545.0,54.0,0.9,19.8,153.0,308.15,236.48
2018,11,8,16,15,378.0,45.0,0.95,19.0,104.0,210.35,156.98
2018,11,8,16,30,211.0,36.0,1.0,18.2,55.0,129.02,85.82
2018,11,8,16,45,115.5,20.5,1.0,17.45,30.0,64.38,0.0
2018,11,8,17,0,20.0,5.0,1.0,16.7,5.0,9.71,0.0
2018,11,8,17,15,10.0,2.5,1.0,16.4,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,6,45,55.0,10.0,1.35,8.85,13.0,9.83,0.0
2018,11,9,7,0,110.0,20.0,1.3,9.1,26.0,15.75,0.0
2018,11,9,7,15,190.0,34.5,1.25,10.2,56.5,29.72,16.31
2018,11,9,7,30,270.0,49.0,1.2,11.3,87.0,60.75,35.87
2018,11,9,7,45,389.0,58.5,1.15,12.35,135.5,100.36,62.21
2018,11,9,8,0,508.0,68.0,1.1,13.4,184.0,153.12,101.85
2018,11,9,8,15,619.5,70.0,1.05,14.2,241.0,208.02,145.8
2018,11,9,8,30,731.0,72.0,1.0,15.0,298.0,273.43,199.51
2018,11,9,8,45,764.0,76.0,0.9,15.75,341.0,325.19,244.2
2018,11,9,9,0,797.0,80.0,0.8,16.5,384.0,379.13,289.35
2018,11,9,9,15,799.0,88.5,0.8,17.45,418.0,425.42,327.6
2018,11,9,9,30,801.0,97.0,0.8,18.4,452.0,470.12,363.1
2018,11,9,9,45,791.0,107.5,0.75,19.3,478.5,509.39,392.84
2018,11,9,10,0,781.0,118.0,0.7,20.2,505.0,545.88,419.21
2018,11,9,10,15,793.5,120.5,0.75,20.75,530.0,584.07,447.47
2018,11,9,10,30,806.0,123.0,0.8,21.3,555.0,620.72,473.91
2018,11,9,10,45,813.5,125.0,0.8,21.85,572.5,651.92,495.4
2018,11,9,11,0,821.0,127.0,0.8,22.4,590.0,680.87,514.88
2018,11,9,11,15,824.0,128.0,0.85,22.7,599.5,703.3,530.62
2018,11,9,11,30,827.0,129.0,0.9,23.0,609.0,722.98,544.34
2018,11,9,11,45,826.5,129.5,0.9,23.25,610.0,736.78,553.43
2018,11,9,12,0,826.0,130.0,0.9,23.5,611.0,747.56,560.44
2018,11,9,12,15,819.0,131.0,0.95,23.7,604.0,751.09,563.09
2018,11,9,12,30,812.0,132.0,1.0,23.9,597.0,751.48,563.79
2018,11,9,12,45,799.5,132.5,1.05,24.05,581.0,744.21,559.53
2018,11,9,13,0,787.0,133.0,1.1,24.2,565.0,733.95,553.17
2018,11,9,13,15,774.5,131.0,1.15,24.2,543.0,718.09,543.29
2018,11,9,13,30,762.0,129.0,1.2,24.2,521.0,699.52,531.45
2018,11,9,13,45,743.0,126.5,1.25,24.2,491.5,673.33,514.06
2018,11,9,14,0,724.0,124.0,1.3,24.2,462.0,645.0,494.89
2018,11,9,14,15,699.0,120.0,1.3,24.0,426.5,609.17,469.96
2018,11,9,14,30,674.0,116.0,1.3,23.8,391.0,571.98,443.53
2018,11,9,14,45,638.5,110.5,1.3,23.55,350.5,525.75,409.87
2018,11,9,15,0,603.0,105.0,1.3,23.3,310.0,479.38,375.2
2018,11,9,15,15,557.5,96.5,1.3,23.3,266.5,424.76,332.94
2018,11,9,15,30,512.0,88.0,1.3,23.3,223.0,371.22,290.29
2018,11,9,15,45,444.0,77.5,1.15,21.25,178.5,308.4,240.86
2018,11,9,16,0,376.0,67.0,1.0,19.2,134.0,250.21,193.33
2018,11,9,16,15,274.0,52.0,1.05,18.35,93.0,179.11,134.09
2018,11,9,16,30,172.0,37.0,1.1,17.5,52.0,117.31,76.74
2018,11,9,16,45,91.5,20.5,1.2,16.65,28.0,54.09,0.0
2018,11,9,17,0,11.0,4.0,1.3,15.8,4.0,6.55,0.0
2018,11,9,17,15,5.5,2.0,1.3,15.45,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,0.8,9.95,9.0,7.37,0.0
2018,11,10,7,0,58.0,15.0,0.8,9.9,18.0,12.8,0.0
2018,11,10,7,15,121.5,32.0,0.75,10.2,46.5,28.01,17.13
2018,11,10,7,30,185.0,49.0,0.7,10.5,75.0,55.61,34.73
2018,11,10,7,45,243.5,63.0,0.65,10.8,110.0,86.44,57.19
2018,11,10,8,0,302.0,77.0,0.6,11.1,145.0,124.33,87.19
2018,11,10,8,15,351.5,95.0,0.7,11.7,190.0,169.92,125.13
2018,11,10,8,30,401.0,113.0,0.8,12.3,235.0,220.27,167.44
2018,11,10,8,45,438.5,126.0,0.9,12.9,277.0,266.34,206.51
2018,11,10,9,0,476.0,139.0,1.0,13.5,319.0,315.28,247.43
2018,11,10,9,15,504.5,148.5,1.05,14.2,355.5,359.61,283.89
2018,11,10,9,30,533.0,158.0,1.1,14.9,392.0,405.33,320.61
2018,11,10,9,45,556.0,163.5,1.1,15.65,423.0,445.41,351.92
2018,11,10,10,0,579.0,169.0,1.1,16.4,454.0,485.8,382.66
2018,11,10,10,15,597.0,173.0,1.1,17.15,479.0,521.86,409.4
2018,11,10,10,30,615.0,177.0,1.1,17.9,504.0,557.34,435.05
2018,11,10,10,45,629.5,178.0,1.1,18.6,522.0,586.67,455.79
2018,11,10,11,0,644.0,179.0,1.1,19.3,540.0,616.58,476.51
2018,11,10,11,15,648.0,179.5,1.05,19.65,548.0,635.68,489.3
2018,11,10,11,30,652.0,180.0,1.0,20.0,556.0,652.63,500.43
2018,11,10,11,45,655.5,179.5,1.0,20.35,558.0,665.94,509.38
2018,11,10,12,0,659.0,179.0,1.0,20.7,560.0,676.87,516.62
2018,11,10,12,15,629.0,186.5,1.1,20.8,547.5,667.26,510.46
2018,11,10,12,30,599.0,194.0,1.2,20.9,535.0,657.45,504.18
2018,11,10,12,45,555.0,202.5,1.35,21.0,512.5,636.17,489.81
2018,11,10,13,0,511.0,211.0,1.5,21.1,490.0,612.91,473.79
2018,11,10,13,15,497.0,206.5,1.55,21.05,469.0,595.65,462.22
2018,11,10,13,30,483.0,202.0,1.6,21.0,448.0,576.69,449.23
2018,11,10,13,45,463.0,195.0,1.65,20.9,420.5,549.36,429.99
2018,11,10,14,0,443.0,188.0,1.7,20.8,393.0,520.9,409.66
2018,11,10,14,15,420.5,177.0,1.55,20.5,360.0,485.56,383.37
2018,11,10,14,30,398.0,166.0,1.4,20.2,327.0,442.7,351.19
2018,11,10,14,45,367.5,152.0,1.25,19.85,289.5,398.68,317.48
2018,11,10,15,0,337.0,138.0,1.1,19.5,252.0,355.32,283.62
2018,11,10,15,15,301.0,121.5,1.1,19.5,213.0,306.96,245.2
2018,11,10,15,30,265.0,105.0,1.1,19.5,174.0,260.29,207.23
2018,11,10,15,45,221.5,85.5,1.05,17.85,135.5,208.38,165.25
2018,11,10,16,0,178.0,66.0,1.0,16.2,97.0,159.24,124.37
2018,11,10,16,15,128.5,45.5,1.05,15.6,64.5,109.4,81.76
2018,11,10,16,30,79.0,25.0,1.1,15.0,32.0,62.45,38.27
2018,11,10,16,45,43.0,13.5,1.15,14.45,17.0,25.35,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.9,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.25,5.9,10.5,8.36,0.0
2018,11,11,7,0,85.0,17.0,1.2,6.0,21.0,13.35,0.0
2018,11,11,7,15,180.5,34.5,1.35,7.05,55.0,28.5,17.31
2018,11,11,7,30,276.0,52.0,1.5,8.1,89.0,62.3,37.68
2018,11,11,7,45,355.5,65.0,1.65,9.15,131.5,100.38,64.47
2018,11,11,8,0,435.0,78.0,1.8,10.2,174.0,146.64,100.62
2018,11,11,8,15,496.5,87.0,1.9,11.05,219.0,193.02,139.59
2018,11,11,8,30,558.0,96.0,2.0,11.9,264.0,246.15,185.08
2018,11,11,8,45,610.0,101.0,2.1,12.7,308.5,296.42,228.62
2018,11,11,9,0,662.0,106.0,2.2,13.5,353.0,350.55,274.84
2018,11,11,9,15,683.5,112.5,2.15,14.45,389.5,397.09,314.08
2018,11,11,9,30,705.0,119.0,2.1,15.4,426.0,443.97,352.35
2018,11,11,9,45,717.5,124.0,2.05,16.35,455.5,484.99,384.88
2018,11,11,10,0,730.0,129.0,2.0,17.3,485.0,525.1,415.62
2018,11,11,10,15,746.0,131.5,1.9,18.05,510.5,563.48,444.21
2018,11,11,10,30,762.0,134.0,1.8,18.8,536.0,600.68,471.0
2018,11,11,10,45,773.5,134.5,1.75,19.5,554.0,631.58,492.82
2018,11,11,11,0,785.0,135.0,1.7,20.2,572.0,660.54,512.71
2018,11,11,11,15,781.0,136.0,1.65,20.65,577.0,677.53,523.99
2018,11,11,11,30,777.0,137.0,1.6,21.1,582.0,691.64,533.06
2018,11,11,11,45,777.0,138.0,1.55,21.55,584.0,705.66,541.93
2018,11,11,12,0,777.0,139.0,1.5,22.0,586.0,716.84,548.66
2018,11,11,12,15,781.5,136.0,1.5,22.2,581.5,724.06,553.71
2018,11,11,12,30,786.0,133.0,1.5,22.4,577.0,728.36,556.74
2018,11,11,12,45,792.0,130.0,1.55,22.65,568.0,730.78,558.83
2018,11,11,13,0,798.0,127.0,1.6,22.9,559.0,730.16,558.8
2018,11,11,13,15,775.0,124.0,1.6,22.9,530.5,705.73,541.97
2018,11,11,13,30,752.0,121.0,1.6,22.9,502.0,678.8,523.42
2018,11,11,13,45,747.5,117.5,1.65,22.95,478.5,661.84,512.17
2018,11,11,14,0,743.0,114.0,1.7,23.0,455.0,642.28,498.74
2018,11,11,14,15,722.5,110.0,1.65,22.8,421.5,609.25,475.01
2018,11,11,14,30,702.0,106.0,1.6,22.6,388.0,574.61,449.71
2018,11,11,14,45,671.5,100.0,1.5,22.4,348.0,530.44,416.51
2018,11,11,15,0,641.0,94.0,1.4,22.2,308.0,485.81,382.21
2018,11,11,15,15,596.5,87.0,1.4,22.2,265.0,432.51,340.52
2018,11,11,15,30,552.0,80.0,1.4,22.2,222.0,380.42,298.5
2018,11,11,15,45,489.0,69.5,1.2,20.2,177.5,317.97,248.74
2018,11,11,16,0,426.0,59.0,1.0,18.2,133.0,259.2,200.12
2018,11,11,16,15,330.5,45.5,1.1,17.6,92.5,191.0,142.24
2018,11,11,16,30,235.0,32.0,1.2,17.0,52.0,129.89,80.65
2018,11,11,16,45,130.0,18.0,1.25,16.35,28.0,53.94,0.0
2018,11,11,17,0,25.0,4.0,1.3,15.7,4.0,3.93,0.0
2018,11,11,17,15,12.5,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,6,45,30.0,8.0,1.5,7.4,9.5,7.86,0.0
2018,11,12,7,0,60.0,16.0,1.5,7.6,19.0,15.73,0.0
2018,11,12,7,15,142.5,31.0,1.65,8.6,47.5,24.82,13.75
2018,11,12,7,30,225.0,46.0,1.8,9.6,76.0,53.18,31.62
2018,11,12,7,45,299.5,60.0,1.9,10.6,115.5,88.52,56.57
2018,11,12,8,0,374.0,74.0,2.0,11.6,155.0,131.61,90.05
2018,11,12,8,15,463.5,84.0,2.1,12.4,207.0,181.58,130.53
2018,11,12,8,30,553.0,94.0,2.2,13.2,259.0,241.22,180.19
2018,11,12,8,45,588.0,102.0,2.25,14.0,299.5,288.64,221.6
2018,11,12,9,0,623.0,110.0,2.3,14.8,340.0,338.37,264.28
2018,11,12,9,15,647.0,116.0,2.25,15.65,376.0,383.61,302.42
2018,11,12,9,30,671.0,122.0,2.2,16.5,412.0,429.5,339.94
2018,11,12,9,45,686.0,127.5,2.2,17.35,442.0,470.84,372.98
2018,11,12,10,0,701.0,133.0,2.2,18.2,472.0,511.56,404.54
2018,11,12,10,15,716.5,135.5,2.1,18.95,497.0,548.62,432.3
2018,11,12,10,30,732.0,138.0,2.0,19.7,522.0,584.57,458.37
2018,11,12,10,45,743.0,139.5,1.95,20.4,540.0,615.34,480.24
2018,11,12,11,0,754.0,141.0,1.9,21.1,558.0,644.26,500.25
2018,11,12,11,15,760.5,141.5,1.8,21.7,568.0,667.1,515.32
2018,11,12,11,30,767.0,142.0,1.7,22.3,578.0,687.54,528.33
2018,11,12,11,45,770.0,142.0,1.6,22.9,580.5,702.47,537.16
2018,11,12,12,0,773.0,142.0,1.5,23.5,583.0,714.66,543.9
2018,11,12,12,15,762.5,143.5,1.4,23.75,575.0,715.96,543.52
2018,11,12,12,30,752.0,145.0,1.3,24.0,567.0,714.27,541.12
2018,11,12,12,45,734.5,146.5,1.15,24.25,550.5,704.64,532.65
2018,11,12,13,0,717.0,148.0,1.0,24.5,534.0,692.24,522.27
2018,11,12,13,15,707.5,144.5,0.9,24.5,513.0,677.61,511.59
2018,11,12,13,30,698.0,141.0,0.8,24.5,492.0,660.43,499.1
2018,11,12,13,45,685.0,135.5,0.7,24.5,464.5,636.29,481.73
2018,11,12,14,0,672.0,130.0,0.6,24.5,437.0,610.0,462.74
2018,11,12,14,15,649.5,124.5,0.55,24.2,403.0,575.59,438.78
2018,11,12,14,30,627.0,119.0,0.5,23.9,369.0,539.83,413.46
2018,11,12,14,45,596.5,112.0,0.45,23.65,330.5,496.68,382.11
2018,11,12,15,0,566.0,105.0,0.4,23.4,292.0,453.22,349.78
2018,11,12,15,15,521.0,96.0,0.4,23.4,250.0,399.26,308.77
2018,11,12,15,30,476.0,87.0,0.4,23.4,208.0,348.53,268.95
2018,11,12,15,45,413.0,74.5,0.55,21.75,165.0,287.71,222.25
2018,11,12,16,0,350.0,62.0,0.7,20.1,122.0,231.11,176.67
2018,11,12,16,15,263.5,47.0,0.75,19.45,84.0,167.67,123.36
2018,11,12,16,30,177.0,32.0,0.8,18.8,46.0,110.09,65.27
2018,11,12,16,45,97.5,17.5,0.8,18.15,24.5,44.19,0.0
2018,11,12,17,0,18.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,9.85,5.5,5.41,0.0
2018,11,13,7,0,10.0,11.0,1.2,9.9,11.0,10.81,0.0
2018,11,13,7,15,15.0,23.0,1.15,10.35,24.5,21.77,10.76
2018,11,13,7,30,20.0,35.0,1.1,10.8,38.0,34.39,22.39
2018,11,13,7,45,10.0,49.5,1.05,11.25,51.0,48.5,35.17
2018,11,13,8,0,0.0,64.0,1.0,11.7,64.0,61.4,46.93
2018,11,13,8,15,4.5,83.5,1.1,12.25,85.0,81.16,63.67
2018,11,13,8,30,9.0,103.0,1.2,12.8,106.0,101.54,80.72
2018,11,13,8,45,59.0,124.5,1.35,13.4,146.0,139.29,111.03
2018,11,13,9,0,109.0,146.0,1.5,14.0,186.0,183.08,146.47
2018,11,13,9,15,86.0,160.0,1.5,14.6,193.5,191.71,153.73
2018,11,13,9,30,63.0,174.0,1.5,15.2,201.0,199.72,160.09
2018,11,13,9,45,82.0,186.0,1.45,15.8,223.5,224.16,179.45
2018,11,13,10,0,101.0,198.0,1.4,16.4,246.0,249.95,199.66
2018,11,13,10,15,68.5,186.0,1.4,17.2,219.5,223.62,177.8
2018,11,13,10,30,36.0,174.0,1.4,18.0,193.0,194.83,153.95
2018,11,13,10,45,63.5,200.0,1.45,18.75,234.5,240.13,189.84
2018,11,13,11,0,91.0,226.0,1.5,19.5,276.0,287.2,226.27
2018,11,13,11,15,105.5,237.5,1.5,19.75,296.5,311.73,245.01
2018,11,13,11,30,120.0,249.0,1.5,20.0,317.0,342.77,268.64
2018,11,13,11,45,189.0,248.5,1.55,20.25,355.5,393.32,308.34
2018,11,13,12,0,258.0,248.0,1.6,20.5,394.0,451.98,353.39
2018,11,13,12,15,241.0,240.0,1.4,20.3,375.5,434.71,339.67
2018,11,13,12,30,224.0,232.0,1.2,20.1,357.0,408.66,319.92
2018,11,13,12,45,135.0,220.5,1.0,19.9,295.5,333.33,261.09
2018,11,13,13,0,46.0,209.0,0.8,19.7,234.0,250.11,195.33
2018,11,13,13,15,82.0,210.5,0.7,19.5,252.5,278.23,218.66
2018,11,13,13,30,118.0,212.0,0.6,19.3,271.0,313.5,246.47
2018,11,13,13,45,68.5,188.5,0.55,19.1,222.5,244.96,192.72
2018,11,13,14,0,19.0,165.0,0.5,18.9,174.0,178.97,140.4
2018,11,13,14,15,121.0,152.5,0.5,18.6,201.0,245.47,196.1
2018,11,13,14,30,223.0,140.0,0.5,18.3,228.0,300.6,240.88
2018,11,13,14,45,203.5,134.5,0.55,18.0,208.5,278.09,222.9
2018,11,13,15,0,184.0,129.0,0.6,17.7,189.0,249.12,200.08
2018,11,13,15,15,133.5,113.0,0.6,17.7,153.5,199.43,159.64
2018,11,13,15,30,83.0,97.0,0.6,17.7,118.0,152.94,121.3
2018,11,13,15,45,68.0,79.0,0.7,16.95,94.0,123.5,96.88
2018,11,13,16,0,53.0,61.0,0.8,16.2,70.0,89.63,68.25
2018,11,13,16,15,36.0,44.0,0.85,15.85,49.0,62.98,44.98
2018,11,13,16,30,19.0,27.0,0.9,15.5,28.0,36.45,18.21
2018,11,13,16,45,16.0,15.0,0.95,15.15,15.5,19.14,0.0
2018,11,13,17,0,13.0,3.0,1.0,14.8,3.0,0.0,0.0
2018,11,13,17,15,6.5,1.5,1.0,14.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,6,45,30.5,7.0,1.1,8.2,8.0,0.0,0.0
2018,11,14,7,0,61.0,14.0,1.1,8.2,16.0,13.76,0.0
2018,11,14,7,15,140.5,29.0,1.05,8.95,43.5,22.64,10.82
2018,11,14,7,30,220.0,44.0,1.0,9.7,71.0,49.81,29.19
2018,11,14,7,45,295.0,57.5,0.95,10.45,110.0,84.03,53.0
2018,11,14,8,0,370.0,71.0,0.9,11.2,149.0,126.02,85.27
2018,11,14,8,15,460.5,81.0,1.0,11.9,200.0,175.39,124.9
2018,11,14,8,30,551.0,91.0,1.1,12.6,251.0,234.5,173.78
2018,11,14,8,45,581.0,99.5,1.2,13.3,290.0,280.49,213.99
2018,11,14,9,0,611.0,108.0,1.3,14.0,329.0,328.32,255.15
2018,11,14,9,15,635.0,114.5,1.35,14.85,365.0,373.3,293.01
2018,11,14,9,30,659.0,121.0,1.4,15.7,401.0,418.97,330.35
2018,11,14,9,45,674.0,126.5,1.5,16.5,430.5,459.68,363.16
2018,11,14,10,0,689.0,132.0,1.6,17.3,460.0,499.8,394.63
2018,11,14,10,15,703.0,134.5,1.7,17.95,483.5,535.49,422.28
2018,11,14,10,30,717.0,137.0,1.8,18.6,507.0,570.0,448.46
2018,11,14,10,45,724.0,139.0,1.9,19.3,523.0,598.32,469.44
2018,11,14,11,0,731.0,141.0,2.0,20.0,539.0,624.65,488.59
2018,11,14,11,15,736.5,141.5,2.0,20.4,548.5,646.29,504.07
2018,11,14,11,30,742.0,142.0,2.0,20.8,558.0,665.58,517.65
2018,11,14,11,45,744.0,142.0,2.0,21.2,560.0,679.44,527.15
2018,11,14,12,0,746.0,142.0,2.0,21.6,562.0,690.64,534.68
2018,11,14,12,15,728.0,146.5,2.0,21.85,553.0,689.71,533.5
2018,11,14,12,30,710.0,151.0,2.0,22.1,544.0,685.82,530.3
2018,11,14,12,45,683.0,155.5,2.0,22.3,526.0,672.69,520.5
2018,11,14,13,0,656.0,160.0,2.0,22.5,508.0,656.93,508.87
2018,11,14,13,15,642.0,157.0,1.95,22.5,487.0,640.2,496.95
2018,11,14,13,30,628.0,154.0,1.9,22.5,466.0,621.21,483.31
2018,11,14,13,45,607.5,150.0,1.9,22.5,438.0,592.45,462.74
2018,11,14,14,0,587.0,146.0,1.9,22.5,410.0,564.67,442.6
2018,11,14,14,15,561.5,139.5,1.75,22.2,376.5,529.57,416.54
2018,11,14,14,30,536.0,133.0,1.6,21.9,343.0,493.71,389.52
2018,11,14,14,45,502.0,124.5,1.5,21.55,305.5,450.1,356.38
2018,11,14,15,0,468.0,116.0,1.4,21.2,268.0,406.88,322.81
2018,11,14,15,15,424.5,104.0,1.4,21.2,227.5,355.43,281.95
2018,11,14,15,30,381.0,92.0,1.4,21.2,187.0,305.83,241.52
2018,11,14,15,45,323.0,77.0,1.25,19.1,146.5,248.51,195.46
2018,11,14,16,0,265.0,62.0,1.1,17.0,106.0,195.14,151.18
2018,11,14,16,15,191.5,44.5,1.15,16.35,71.0,137.53,101.73
2018,11,14,16,30,118.0,27.0,1.2,15.7,36.0,82.76,44.73
2018,11,14,16,45,62.5,14.5,1.25,15.05,19.0,31.33,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.4,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,15,6,45,23.0,6.0,1.3,7.6,6.5,0.0,0.0
2018,11,15,7,0,46.0,12.0,1.3,7.6,13.0,11.8,0.0
2018,11,15,7,15,117.5,29.0,1.25,8.4,41.0,24.09,10.98
2018,11,15,7,30,189.0,46.0,1.2,9.2,69.0,49.43,29.92
2018,11,15,7,45,254.5,63.0,1.2,10.0,107.5,84.11,54.88
2018,11,15,8,0,320.0,80.0,1.2,10.8,146.0,125.65,87.19
2018,11,15,8,15,359.5,90.0,1.3,11.5,180.0,161.73,117.58
2018,11,15,8,30,399.0,100.0,1.4,12.2,214.0,201.34,151.65
2018,11,15,8,45,406.5,109.0,1.55,12.9,240.0,233.47,180.59
2018,11,15,9,0,414.0,118.0,1.7,13.6,266.0,265.6,209.06
2018,11,15,9,15,437.0,128.5,1.7,14.3,299.0,305.26,242.53
2018,11,15,9,30,460.0,139.0,1.7,15.0,332.0,346.01,276.09
2018,11,15,9,45,481.0,151.0,1.65,15.7,366.0,388.18,309.79
2018,11,15,10,0,502.0,163.0,1.6,16.4,400.0,430.81,342.93
2018,11,15,10,15,521.0,170.5,1.65,17.1,427.5,467.95,371.47
2018,11,15,10,30,540.0,178.0,1.7,17.8,455.0,504.86,399.26
2018,11,15,10,45,558.5,183.5,1.7,18.5,478.0,538.91,424.18
2018,11,15,11,0,577.0,189.0,1.7,19.2,501.0,572.18,448.04
2018,11,15,11,15,582.5,190.0,1.7,19.65,509.5,591.17,461.48
2018,11,15,11,30,588.0,191.0,1.7,20.1,518.0,608.34,473.51
2018,11,15,11,45,575.5,190.5,1.7,20.5,511.5,609.59,473.85
2018,11,15,12,0,563.0,190.0,1.7,20.9,505.0,608.41,472.5
2018,11,15,12,15,536.5,190.5,1.65,21.1,488.5,596.05,462.92
2018,11,15,12,30,510.0,191.0,1.6,21.3,472.0,581.38,451.72
2018,11,15,12,45,503.5,192.0,1.6,21.5,463.5,579.45,450.28
2018,11,15,13,0,497.0,193.0,1.6,21.7,455.0,575.62,447.36
2018,11,15,13,15,493.0,188.5,1.6,21.75,440.0,565.73,440.47
2018,11,15,13,30,489.0,184.0,1.6,21.8,425.0,554.02,432.23
2018,11,15,13,45,465.5,176.0,1.65,21.8,395.0,523.5,410.24
2018,11,15,14,0,442.0,168.0,1.7,21.8,365.0,491.97,387.28
2018,11,15,14,15,431.5,160.0,1.55,21.45,340.5,468.02,369.53
2018,11,15,14,30,421.0,152.0,1.4,21.1,316.0,443.02,350.6
2018,11,15,14,45,390.5,140.0,1.25,20.75,280.0,400.91,318.16
2018,11,15,15,0,360.0,128.0,1.1,20.4,244.0,352.52,280.45
2018,11,15,15,15,321.5,113.0,1.1,20.4,205.5,304.42,242.11
2018,11,15,15,30,283.0,98.0,1.1,20.4,167.0,258.16,204.29
2018,11,15,15,45,234.5,79.5,1.05,18.55,129.0,205.12,161.42
2018,11,15,16,0,186.0,61.0,1.0,16.7,91.0,155.23,119.94
2018,11,15,16,15,131.5,41.5,1.1,16.05,59.5,105.09,76.8
2018,11,15,16,30,77.0,22.0,1.2,15.4,28.0,55.94,26.95
2018,11,15,16,45,40.5,11.5,1.25,14.75,14.5,22.3,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,6,45,11.5,5.0,1.2,7.15,5.5,0.0,0.0
2018,11,16,7,0,23.0,10.0,1.2,7.2,11.0,9.83,0.0
2018,11,16,7,15,80.5,26.5,1.2,8.0,35.0,22.11,8.59
2018,11,16,7,30,138.0,43.0,1.2,8.8,59.0,44.7,27.54
2018,11,16,7,45,186.5,58.0,1.15,9.6,90.0,72.41,47.99
2018,11,16,8,0,235.0,73.0,1.1,10.4,121.0,105.19,73.77
2018,11,16,8,15,315.0,87.5,1.15,11.1,167.5,149.22,108.89
2018,11,16,8,30,395.0,102.0,1.2,11.8,214.0,201.08,151.48
2018,11,16,8,45,452.5,111.5,1.25,12.55,258.0,248.62,191.54
2018,11,16,9,0,510.0,121.0,1.3,13.3,302.0,300.82,235.18
2018,11,16,9,15,527.0,131.0,1.25,14.05,335.0,341.82,269.6
2018,11,16,9,30,544.0,141.0,1.2,14.8,368.0,383.19,303.32
2018,11,16,9,45,550.5,151.0,1.15,15.6,395.0,419.71,332.22
2018,11,16,10,0,557.0,161.0,1.1,16.4,422.0,455.38,359.49
2018,11,16,10,15,574.5,165.0,1.1,17.1,446.0,489.92,385.61
2018,11,16,10,30,592.0,169.0,1.1,17.8,470.0,523.92,410.69
2018,11,16,10,45,605.5,170.5,1.1,18.5,487.5,552.12,430.97
2018,11,16,11,0,619.0,172.0,1.1,19.2,505.0,579.07,449.96
2018,11,16,11,15,627.5,173.0,1.05,19.65,515.5,600.77,464.81
2018,11,16,11,30,636.0,174.0,1.0,20.1,526.0,622.78,479.57
2018,11,16,11,45,641.5,172.5,1.0,20.6,528.5,636.15,488.42
2018,11,16,12,0,647.0,171.0,1.0,21.1,531.0,647.25,495.66
2018,11,16,12,15,648.0,168.5,0.95,21.35,526.0,651.8,498.22
2018,11,16,12,30,649.0,166.0,0.9,21.6,521.0,653.86,499.05
2018,11,16,12,45,647.5,162.0,0.85,21.9,509.0,650.07,495.73
2018,11,16,13,0,646.0,158.0,0.8,22.2,497.0,643.76,490.68
2018,11,16,13,15,636.5,154.0,0.75,22.3,477.0,629.34,480.26
2018,11,16,13,30,627.0,150.0,0.7,22.4,457.0,612.62,468.24
2018,11,16,13,45,613.0,144.5,0.65,22.5,430.5,589.1,451.34
2018,11,16,14,0,599.0,139.0,0.6,22.6,404.0,561.48,431.45
2018,11,16,14,15,577.0,132.5,0.5,22.45,372.0,528.56,407.32
2018,11,16,14,30,555.0,126.0,0.4,22.3,340.0,494.65,382.14
2018,11,16,14,45,525.0,117.0,0.35,22.1,303.0,452.52,350.94
2018,11,16,15,0,495.0,108.0,0.3,21.9,266.0,410.46,319.09
2018,11,16,15,15,450.0,98.0,0.3,21.9,226.0,359.88,280.0
2018,11,16,15,30,405.0,88.0,0.3,21.9,186.0,311.22,241.29
2018,11,16,15,45,346.0,74.0,0.35,20.55,146.0,254.0,196.19
2018,11,16,16,0,287.0,60.0,0.4,19.2,106.0,200.78,152.67
2018,11,16,16,15,208.0,43.5,0.45,18.65,71.0,141.87,102.7
2018,11,16,16,30,129.0,27.0,0.5,18.1,36.0,85.02,40.04
2018,11,16,16,45,68.0,14.0,0.5,17.6,18.5,32.11,0.0
2018,11,16,17,0,7.0,1.0,0.5,17.1,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.45,16.85,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,45,8.0,5.0,1.1,8.65,5.0,0.0,0.0
2018,11,17,7,0,16.0,10.0,1.1,8.6,10.0,9.83,0.0
2018,11,17,7,15,55.5,23.5,1.05,9.25,29.0,19.72,5.81
2018,11,17,7,30,95.0,37.0,1.0,9.9,48.0,37.2,22.42
