Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,45,39.0,103.5,1.25,13.75,113.5,111.23,87.61
2018,11,27,9,0,15.0,115.0,1.4,14.2,120.0,116.24,92.49
2018,11,27,9,15,39.5,134.5,1.4,14.5,149.0,146.51,117.2
2018,11,27,9,30,64.0,154.0,1.4,14.8,178.0,178.07,142.84
2018,11,27,9,45,63.5,164.5,1.45,15.1,190.0,191.52,153.71
2018,11,27,10,0,63.0,175.0,1.5,15.4,202.0,204.85,164.4
2018,11,27,10,15,56.5,181.5,1.5,15.6,207.0,210.85,169.03
2018,11,27,10,30,50.0,188.0,1.5,15.8,212.0,216.33,173.17
2018,11,27,10,45,49.0,195.0,1.5,16.0,219.0,225.02,179.89
2018,11,27,11,0,48.0,202.0,1.5,16.2,226.0,233.6,186.48
2018,11,27,11,15,30.0,192.0,1.55,16.3,207.0,213.44,169.96
2018,11,27,11,30,12.0,182.0,1.6,16.4,188.0,187.71,148.95
2018,11,27,11,45,29.0,196.5,1.7,16.5,211.5,219.79,175.1
2018,11,27,12,0,46.0,211.0,1.8,16.6,235.0,247.9,197.79
2018,11,27,12,15,46.5,196.0,1.9,16.6,220.0,233.03,186.1
2018,11,27,12,30,47.0,181.0,2.0,16.6,205.0,217.97,174.37
2018,11,27,12,45,34.5,162.0,2.1,16.65,179.5,189.53,151.41
2018,11,27,13,0,22.0,143.0,2.2,16.7,154.0,160.99,128.18
2018,11,27,13,15,17.5,139.0,2.25,16.7,147.5,149.3,118.74
2018,11,27,13,30,13.0,135.0,2.3,16.7,141.0,142.4,113.15
2018,11,27,13,45,23.0,135.5,2.3,16.75,145.5,154.9,123.79
2018,11,27,14,0,33.0,136.0,2.3,16.8,150.0,162.44,130.31
2018,11,27,14,15,31.5,128.5,2.2,16.7,141.0,153.6,123.19
2018,11,27,14,30,30.0,121.0,2.1,16.6,132.0,144.85,116.1
2018,11,27,14,45,20.5,99.0,2.0,16.5,106.0,114.76,91.16
2018,11,27,15,0,11.0,77.0,1.9,16.4,80.0,81.85,63.63
2018,11,27,15,15,8.0,59.5,1.9,16.4,61.5,61.96,46.83
2018,11,27,15,30,5.0,42.0,1.9,16.4,43.0,42.89,30.58
2018,11,27,15,45,4.5,31.0,1.6,15.85,32.0,31.85,21.1
2018,11,27,16,0,4.0,20.0,1.3,15.3,21.0,20.84,11.58
2018,11,27,16,15,6.0,12.5,1.2,15.1,13.0,14.22,5.28
2018,11,27,16,30,8.0,5.0,1.1,14.9,5.0,7.62,0.0
2018,11,27,16,45,4.0,2.5,1.0,14.75,2.5,3.49,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.4,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.5,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.3,14.75,3.5,3.44,0.0
2018,11,28,7,30,0.0,5.0,0.4,15.0,5.0,4.82,0.0
2018,11,28,7,45,10.0,15.5,0.45,15.2,17.0,15.74,6.89
2018,11,28,8,0,20.0,26.0,0.5,15.4,29.0,27.67,16.71
2018,11,28,8,15,11.0,19.5,0.6,15.6,21.0,20.83,11.55
2018,11,28,8,30,2.0,13.0,0.7,15.8,13.0,12.97,5.35
2018,11,28,8,45,16.5,32.0,0.8,15.95,37.0,35.55,24.19
2018,11,28,9,0,31.0,51.0,0.9,16.1,61.0,59.41,44.15
2018,11,28,9,15,25.0,53.0,0.9,16.3,61.5,60.63,45.4
2018,11,28,9,30,19.0,55.0,0.9,16.5,62.0,61.28,46.07
2018,11,28,9,45,9.5,49.0,0.9,16.65,52.5,51.99,38.3
2018,11,28,10,0,0.0,43.0,0.9,16.8,43.0,41.53,29.45
2018,11,28,10,15,0.5,58.5,1.0,17.05,58.5,56.79,42.14
2018,11,28,10,30,1.0,74.0,1.1,17.3,74.0,72.09,54.73
2018,11,28,10,45,33.5,130.0,1.2,17.5,146.5,148.59,117.8
2018,11,28,11,0,66.0,186.0,1.3,17.7,219.0,227.33,181.03
2018,11,28,11,15,81.5,192.0,1.35,17.85,233.5,245.22,195.1
2018,11,28,11,30,97.0,198.0,1.4,18.0,248.0,263.59,209.77
2018,11,28,11,45,112.5,210.0,1.5,18.1,268.0,294.88,234.52
2018,11,28,12,0,128.0,222.0,1.6,18.2,288.0,320.79,254.93
2018,11,28,12,15,100.5,209.5,1.75,18.2,261.0,284.09,226.08
2018,11,28,12,30,73.0,197.0,1.9,18.2,234.0,253.08,201.53
2018,11,28,12,45,53.0,191.0,2.0,18.2,217.5,233.91,186.17
2018,11,28,13,0,33.0,185.0,2.1,18.2,201.0,214.6,170.54
2018,11,28,13,15,30.0,168.0,2.25,18.1,182.0,194.44,154.73
2018,11,28,13,30,27.0,151.0,2.4,18.0,163.0,174.19,138.69
2018,11,28,13,45,51.5,154.0,2.55,17.9,175.5,194.15,155.79
2018,11,28,14,0,76.0,157.0,2.7,17.8,188.0,213.66,172.34
2018,11,28,14,15,145.5,148.5,2.75,17.65,202.5,253.62,206.18
2018,11,28,14,30,215.0,140.0,2.8,17.5,217.0,290.44,236.81
2018,11,28,14,45,236.5,123.5,2.85,17.4,200.0,278.99,227.65
2018,11,28,15,0,258.0,107.0,2.9,17.3,183.0,265.5,216.47
2018,11,28,15,15,259.0,92.0,2.9,17.3,158.5,241.44,195.8
2018,11,28,15,30,260.0,77.0,2.9,17.3,134.0,216.53,173.75
2018,11,28,15,45,215.5,63.0,2.6,16.7,103.5,172.76,135.98
2018,11,28,16,0,171.0,49.0,2.3,16.1,73.0,132.02,100.29
2018,11,28,16,15,113.0,34.0,2.35,15.75,47.5,88.58,60.2
2018,11,28,16,30,55.0,19.0,2.4,15.4,22.0,43.04,0.0
2018,11,28,16,45,27.5,9.5,2.4,15.05,11.0,16.42,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,16.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,14.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,14.1,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,14.1,2.0,0.0,0.0
2018,11,29,7,15,1.0,11.5,5.45,14.15,11.5,11.3,0.0
2018,11,29,7,30,2.0,21.0,5.5,14.2,21.0,20.25,7.19
2018,11,29,7,45,11.0,35.5,5.6,14.25,37.0,34.5,22.02
2018,11,29,8,0,20.0,50.0,5.7,14.3,53.0,50.19,35.45
2018,11,29,8,15,36.5,60.5,5.7,14.35,68.5,64.43,47.25
2018,11,29,8,30,53.0,71.0,5.7,14.4,84.0,80.28,60.55
2018,11,29,8,45,32.0,64.0,5.7,14.45,72.0,70.75,53.68
2018,11,29,9,0,11.0,57.0,5.7,14.5,60.0,58.49,44.03
2018,11,29,9,15,8.5,69.5,5.65,14.5,72.0,70.21,54.07
2018,11,29,9,30,6.0,82.0,5.6,14.5,84.0,81.76,63.84
2018,11,29,9,45,5.0,88.0,5.5,14.5,90.0,87.43,68.56
2018,11,29,10,0,4.0,94.0,5.4,14.5,96.0,93.03,73.17
2018,11,29,10,15,2.0,71.5,5.3,14.5,72.5,70.14,53.82
2018,11,29,10,30,0.0,49.0,5.2,14.5,49.0,47.34,34.51
2018,11,29,10,45,2.0,55.5,5.15,14.55,56.5,54.77,40.77
2018,11,29,11,0,4.0,62.0,5.1,14.6,64.0,62.3,47.1
2018,11,29,11,15,2.0,66.5,5.05,14.65,67.5,65.52,49.71
2018,11,29,11,30,0.0,71.0,5.0,14.7,71.0,68.65,52.24
2018,11,29,11,45,25.0,93.5,5.0,14.8,106.5,109.11,86.68
2018,11,29,12,0,50.0,116.0,5.0,14.9,142.0,149.24,120.59
2018,11,29,12,15,70.0,132.5,4.9,14.9,168.5,186.16,151.51
2018,11,29,12,30,90.0,149.0,4.8,14.9,195.0,218.5,178.51
2018,11,29,12,45,50.5,136.5,4.75,14.9,162.0,172.79,140.03
2018,11,29,13,0,11.0,124.0,4.7,14.9,129.0,129.16,102.98
2018,11,29,13,15,35.0,141.0,4.55,14.9,157.0,167.97,135.9
2018,11,29,13,30,59.0,158.0,4.4,14.9,185.0,203.09,165.46
2018,11,29,13,45,190.5,144.0,4.25,14.9,224.0,287.17,237.3
2018,11,29,14,0,322.0,130.0,4.1,14.9,263.0,360.56,298.8
2018,11,29,14,15,407.5,117.0,3.9,14.8,271.5,392.37,325.25
2018,11,29,14,30,493.0,104.0,3.7,14.7,280.0,418.99,346.95
2018,11,29,14,45,362.0,104.5,3.5,14.65,226.0,334.44,276.57
2018,11,29,15,0,231.0,105.0,3.3,14.6,172.0,248.48,204.58
2018,11,29,15,15,169.5,85.0,3.3,14.6,130.5,187.88,153.44
2018,11,29,15,30,108.0,65.0,3.3,14.6,89.0,124.21,99.27
2018,11,29,15,45,145.0,54.0,2.6,14.15,78.5,130.68,103.13
2018,11,29,16,0,182.0,43.0,1.9,13.7,68.0,135.07,103.51
2018,11,29,16,15,103.0,28.5,1.9,13.55,41.5,76.67,51.55
2018,11,29,16,30,24.0,14.0,1.9,13.4,15.0,23.45,0.0
2018,11,29,16,45,12.0,7.0,1.85,13.25,7.5,9.97,0.0
2018,11,29,17,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.7,10.0,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.7,10.0,1.0,0.0,0.0
2018,11,30,7,15,42.0,14.0,1.9,10.55,16.5,13.76,0.0
2018,11,30,7,30,74.0,27.0,2.1,11.1,32.0,23.68,8.25
2018,11,30,7,45,158.5,40.5,2.35,11.7,62.0,46.93,27.5
2018,11,30,8,0,243.0,54.0,2.6,12.3,92.0,78.64,49.94
2018,11,30,8,15,274.0,67.0,2.8,12.6,122.0,110.16,75.79
2018,11,30,8,30,305.0,80.0,3.0,12.9,152.0,144.53,105.27
2018,11,30,8,45,338.0,91.5,3.15,13.25,184.5,180.62,136.7
2018,11,30,9,0,371.0,103.0,3.3,13.6,217.0,219.3,170.47
2018,11,30,9,15,414.5,110.0,3.35,13.9,251.5,259.54,205.23
2018,11,30,9,30,458.0,117.0,3.4,14.2,286.0,302.66,242.13
2018,11,30,9,45,530.0,115.0,3.4,14.55,326.5,351.44,283.03
2018,11,30,10,0,602.0,113.0,3.4,14.9,367.0,406.38,328.44
2018,11,30,10,15,716.5,96.0,3.4,15.1,415.5,468.75,379.6
2018,11,30,10,30,831.0,79.0,3.4,15.3,464.0,535.35,433.47
2018,11,30,10,45,840.5,80.0,3.35,15.55,482.0,566.47,458.37
2018,11,30,11,0,850.0,81.0,3.3,15.8,500.0,595.48,481.27
2018,11,30,11,15,854.0,81.5,3.35,15.9,510.0,618.27,499.57
2018,11,30,11,30,858.0,82.0,3.4,16.0,520.0,638.39,515.59
2018,11,30,11,45,858.5,83.0,3.4,16.1,523.0,654.0,527.8
2018,11,30,12,0,859.0,84.0,3.4,16.2,526.0,666.64,537.63
2018,11,30,12,15,857.5,83.0,3.45,16.25,521.0,672.69,542.75
2018,11,30,12,30,856.0,82.0,3.5,16.3,516.0,675.64,545.5
2018,11,30,12,45,852.5,80.5,3.5,16.3,504.0,673.58,544.36
2018,11,30,13,0,849.0,79.0,3.5,16.3,492.0,668.42,540.85
2018,11,30,13,15,840.5,77.0,3.45,16.2,472.5,656.33,532.03
2018,11,30,13,30,832.0,75.0,3.4,16.1,453.0,641.34,520.91
2018,11,30,13,45,819.0,73.5,3.35,16.05,427.5,621.26,505.59
2018,11,30,14,0,806.0,72.0,3.3,16.0,402.0,598.69,488.12
2018,11,30,14,15,786.0,69.0,3.2,15.85,370.0,567.85,463.93
2018,11,30,14,30,766.0,66.0,3.1,15.7,338.0,535.21,437.86
2018,11,30,14,45,737.0,62.5,3.05,15.5,301.5,495.44,405.7
2018,11,30,15,0,708.0,59.0,3.0,15.3,265.0,454.94,372.05
2018,11,30,15,15,662.5,55.0,3.0,15.3,225.0,405.25,329.85
2018,11,30,15,30,617.0,51.0,3.0,15.3,185.0,359.81,289.77
2018,11,30,15,45,546.5,45.0,2.3,14.25,144.5,300.28,237.71
2018,11,30,16,0,476.0,39.0,1.6,13.2,104.0,244.86,187.66
2018,11,30,16,15,350.5,30.0,1.5,12.6,68.5,172.18,119.11
2018,11,30,16,30,225.0,21.0,1.4,12.0,33.0,100.14,0.0
2018,11,30,16,45,112.5,10.5,1.35,11.4,16.5,39.22,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.5,11.5,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.4,11.5,1.0,0.0,0.0
2018,12,1,7,15,2.0,7.0,2.55,11.75,7.0,6.88,0.0
2018,12,1,7,30,2.0,13.0,2.7,12.0,13.0,12.55,1.61
2018,12,1,7,45,1.0,24.5,2.85,12.25,24.5,23.71,13.6
2018,12,1,8,0,0.0,36.0,3.0,12.5,36.0,34.77,23.6
2018,12,1,8,15,48.0,53.5,2.95,12.65,64.5,59.61,42.94
2018,12,1,8,30,96.0,71.0,2.9,12.8,93.0,89.59,67.04
2018,12,1,8,45,73.5,87.0,2.85,12.9,106.0,104.62,81.32
2018,12,1,9,0,51.0,103.0,2.8,13.0,119.0,116.27,92.26
2018,12,1,9,15,66.5,115.5,3.0,13.1,138.5,136.66,109.47
2018,12,1,9,30,82.0,128.0,3.2,13.2,158.0,160.51,129.56
2018,12,1,9,45,46.0,122.0,3.4,13.35,139.0,140.33,113.09
2018,12,1,10,0,10.0,116.0,3.6,13.5,120.0,117.58,94.0
2018,12,1,10,15,25.5,124.0,3.75,13.55,135.5,135.8,109.29
2018,12,1,10,30,41.0,132.0,3.9,13.6,151.0,153.26,123.94
2018,12,1,10,45,228.5,152.5,4.1,13.7,264.0,289.84,238.65
2018,12,1,11,0,416.0,173.0,4.3,13.8,377.0,434.23,356.78
2018,12,1,11,15,507.0,160.0,4.35,13.95,413.5,486.91,399.68
2018,12,1,11,30,598.0,147.0,4.4,14.1,450.0,543.99,445.93
2018,12,1,11,45,408.5,161.5,4.5,14.25,369.0,445.54,366.25
2018,12,1,12,0,219.0,176.0,4.6,14.4,288.0,335.98,275.96
2018,12,1,12,15,241.0,144.0,4.6,14.4,266.5,318.37,263.18
2018,12,1,12,30,263.0,112.0,4.6,14.4,245.0,307.59,255.56
2018,12,1,12,45,504.0,105.0,4.6,14.45,352.0,467.48,388.4
2018,12,1,13,0,745.0,98.0,4.6,14.5,459.0,620.75,511.19
2018,12,1,13,15,496.0,118.0,4.55,14.45,354.5,474.69,392.79
2018,12,1,13,30,247.0,138.0,4.5,14.4,250.0,317.96,263.42
2018,12,1,13,45,434.5,116.5,4.45,14.35,299.5,420.46,350.0
2018,12,1,14,0,622.0,95.0,4.4,14.3,349.0,511.23,424.37
2018,12,1,14,15,603.5,94.5,4.3,14.1,325.0,487.93,404.97
2018,12,1,14,30,585.0,94.0,4.2,13.9,301.0,463.24,384.55
2018,12,1,14,45,586.5,86.0,4.1,13.75,274.5,440.28,365.25
2018,12,1,15,0,588.0,78.0,4.0,13.6,248.0,415.33,343.62
2018,12,1,15,15,536.5,71.0,4.0,13.6,208.5,363.26,298.98
2018,12,1,15,30,485.0,64.0,4.0,13.6,169.0,312.96,254.85
2018,12,1,15,45,417.0,57.0,3.4,12.9,133.0,257.81,206.21
2018,12,1,16,0,349.0,50.0,2.8,12.2,97.0,208.21,161.19
2018,12,1,16,15,231.0,37.0,2.55,11.85,63.5,139.93,97.12
2018,12,1,16,30,113.0,24.0,2.3,11.5,30.0,70.84,0.0
2018,12,1,16,45,56.5,12.0,2.1,11.2,15.0,26.29,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.75,6.4,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.7,6.4,2.0,0.0,0.0
2018,12,2,7,15,94.5,14.0,0.65,6.9,19.0,13.76,0.0
2018,12,2,7,30,165.0,25.0,0.6,7.4,36.0,20.64,5.25
2018,12,2,7,45,236.5,37.0,0.55,7.85,66.0,46.61,25.26
2018,12,2,8,0,308.0,49.0,0.5,8.3,96.0,79.61,48.71
2018,12,2,8,15,406.5,57.0,0.45,8.75,138.5,120.9,79.73
2018,12,2,8,30,505.0,65.0,0.4,9.2,181.0,170.84,119.86
2018,12,2,8,45,634.5,61.0,0.35,9.7,234.0,225.61,164.21
2018,12,2,9,0,764.0,57.0,0.3,10.2,287.0,291.59,218.4
2018,12,2,9,15,790.5,59.5,0.45,10.55,323.0,338.09,260.03
2018,12,2,9,30,817.0,62.0,0.6,10.9,359.0,385.15,301.48
2018,12,2,9,45,835.0,64.0,0.7,11.25,390.0,428.29,338.77
2018,12,2,10,0,853.0,66.0,0.8,11.6,421.0,470.69,374.55
2018,12,2,10,15,866.5,67.0,0.8,11.8,446.0,507.51,404.75
2018,12,2,10,30,880.0,68.0,0.8,12.0,471.0,543.71,433.65
2018,12,2,10,45,888.0,69.0,0.85,12.25,489.0,575.02,458.53
2018,12,2,11,0,896.0,70.0,0.9,12.5,507.0,604.02,481.2
2018,12,2,11,15,899.5,70.5,0.9,12.8,517.0,627.25,498.62
2018,12,2,11,30,903.0,71.0,0.9,13.1,527.0,647.65,513.66
2018,12,2,11,45,905.0,70.5,0.95,13.45,530.0,663.05,525.31
2018,12,2,12,0,907.0,70.0,1.0,13.8,533.0,675.37,534.61
2018,12,2,12,15,905.5,70.0,1.1,13.95,528.5,682.81,540.95
2018,12,2,12,30,904.0,70.0,1.2,14.1,524.0,687.02,544.87
2018,12,2,12,45,899.5,69.0,1.25,14.3,512.0,684.87,543.68
2018,12,2,13,0,895.0,68.0,1.3,14.5,500.0,679.51,540.32
2018,12,2,13,15,879.0,68.5,1.3,14.45,479.0,665.14,530.5
2018,12,2,13,30,863.0,69.0,1.3,14.4,458.0,647.94,518.25
2018,12,2,13,45,768.5,80.5,1.3,14.4,412.0,594.35,477.63
2018,12,2,14,0,674.0,92.0,1.3,14.4,366.0,539.38,435.57
2018,12,2,14,15,548.5,103.5,1.25,14.2,315.0,463.83,376.76
2018,12,2,14,30,423.0,115.0,1.2,14.0,264.0,389.23,317.56
2018,12,2,14,45,325.5,112.0,1.15,13.8,219.5,321.65,263.14
2018,12,2,15,0,228.0,109.0,1.1,13.6,175.0,251.32,205.49
2018,12,2,15,15,209.5,94.5,1.1,13.6,148.0,219.37,178.67
2018,12,2,15,30,191.0,80.0,1.1,13.6,121.0,188.07,151.58
2018,12,2,15,45,150.5,64.5,0.95,12.55,92.5,146.99,116.4
2018,12,2,16,0,110.0,49.0,0.8,11.5,64.0,108.63,83.0
2018,12,2,16,15,88.5,33.5,0.9,11.0,42.5,79.75,53.94
2018,12,2,16,30,67.0,18.0,1.0,10.5,21.0,45.01,0.0
2018,12,2,16,45,33.5,9.0,1.05,10.0,10.5,17.44,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,4.3,2.0,0.0,0.0
2018,12,3,7,15,85.5,14.0,1.35,5.15,18.0,13.76,0.0
2018,12,3,7,30,147.0,25.0,1.5,6.0,34.0,20.1,3.48
2018,12,3,7,45,223.0,37.0,1.65,6.9,63.5,45.21,24.61
2018,12,3,8,0,299.0,49.0,1.8,7.8,93.0,77.81,47.68
2018,12,3,8,15,374.5,57.5,1.8,8.4,130.5,114.49,75.93
2018,12,3,8,30,450.0,66.0,1.8,9.0,168.0,159.15,112.84
2018,12,3,8,45,594.0,62.0,1.85,9.65,223.0,214.65,157.85
2018,12,3,9,0,738.0,58.0,1.9,10.3,278.0,282.77,214.67
2018,12,3,9,15,766.0,60.5,1.95,10.95,314.0,328.59,256.07
2018,12,3,9,30,794.0,63.0,2.0,11.6,350.0,375.16,297.24
2018,12,3,9,45,808.0,66.5,2.0,12.25,380.0,417.25,333.77
2018,12,3,10,0,822.0,70.0,2.0,12.9,410.0,458.39,368.43
2018,12,3,10,15,840.5,70.5,2.05,13.1,436.0,497.39,401.24
2018,12,3,10,30,859.0,71.0,2.1,13.3,462.0,535.21,432.39
2018,12,3,10,45,869.0,71.5,2.1,13.5,480.0,564.99,456.55
2018,12,3,11,0,879.0,72.0,2.1,13.7,498.0,594.17,479.71
2018,12,3,11,15,825.5,86.5,2.1,13.85,493.5,600.34,484.37
2018,12,3,11,30,772.0,101.0,2.1,14.0,489.0,599.24,483.42
2018,12,3,11,45,776.0,100.5,2.1,14.15,492.5,614.43,495.36
2018,12,3,12,0,780.0,100.0,2.1,14.3,496.0,627.0,505.04
2018,12,3,12,15,809.0,92.0,2.1,14.35,500.0,645.24,519.46
2018,12,3,12,30,838.0,84.0,2.1,14.4,504.0,660.76,531.71
2018,12,3,12,45,854.0,79.0,2.05,14.5,498.0,668.0,537.14
2018,12,3,13,0,870.0,74.0,2.0,14.6,492.0,672.06,540.18
2018,12,3,13,15,858.0,72.5,1.95,14.6,471.5,658.38,529.89
2018,12,3,13,30,846.0,71.0,1.9,14.6,451.0,641.81,517.45
2018,12,3,13,45,736.0,84.0,1.85,14.6,401.0,576.41,466.96
2018,12,3,14,0,626.0,97.0,1.8,14.6,351.0,514.29,418.38
2018,12,3,14,15,351.0,112.0,1.65,14.4,252.5,350.39,287.34
2018,12,3,14,30,76.0,127.0,1.5,14.2,154.0,178.85,145.33
2018,12,3,14,45,113.0,117.5,1.3,13.95,152.5,194.92,159.53
2018,12,3,15,0,150.0,108.0,1.1,13.7,151.0,201.96,165.21
2018,12,3,15,15,110.5,94.5,1.1,13.7,123.5,163.67,132.64
2018,12,3,15,30,71.0,81.0,1.1,13.7,96.0,127.81,101.97
2018,12,3,15,45,40.5,63.5,1.15,12.65,71.5,87.61,67.91
2018,12,3,16,0,10.0,46.0,1.2,11.6,47.0,51.98,37.51
2018,12,3,16,15,14.5,30.0,1.25,11.3,31.0,38.53,23.63
2018,12,3,16,30,19.0,14.0,1.3,11.0,15.0,21.97,0.0
2018,12,3,16,45,9.5,7.0,1.35,10.65,7.5,9.32,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.0,8.15,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.0,8.1,2.0,0.0,0.0
2018,12,4,7,15,18.0,4.0,2.15,8.45,4.0,3.93,0.0
2018,12,4,7,30,18.0,5.0,2.3,8.8,6.0,4.39,0.0
2018,12,4,7,45,9.0,6.0,2.45,9.15,6.5,6.33,0.0
2018,12,4,8,0,0.0,7.0,2.6,9.5,7.0,6.74,0.07
2018,12,4,8,15,0.0,8.0,2.65,10.0,8.0,7.71,0.98
2018,12,4,8,30,0.0,9.0,2.7,10.5,9.0,8.67,1.86
2018,12,4,8,45,11.5,45.5,2.7,11.0,49.0,47.17,34.78
2018,12,4,9,0,23.0,82.0,2.7,11.5,89.0,86.91,68.55
2018,12,4,9,15,35.0,110.0,2.75,12.05,122.0,119.96,96.31
2018,12,4,9,30,47.0,138.0,2.8,12.6,155.0,154.43,124.99
2018,12,4,9,45,31.5,127.5,2.85,13.2,139.5,139.46,112.38
2018,12,4,10,0,16.0,117.0,2.9,13.8,124.0,121.3,97.01
2018,12,4,10,15,8.0,89.0,2.95,14.15,92.5,90.18,70.79
2018,12,4,10,30,0.0,61.0,3.0,14.5,61.0,58.96,44.34
2018,12,4,10,45,0.0,64.5,3.0,14.9,64.5,62.35,47.09
2018,12,4,11,0,0.0,68.0,3.0,15.3,68.0,65.74,49.8
2018,12,4,11,15,0.0,70.0,3.0,15.5,70.0,67.68,51.34
2018,12,4,11,30,0.0,72.0,3.0,15.7,72.0,69.62,52.88
2018,12,4,11,45,0.0,76.0,3.0,15.9,76.0,73.5,56.05
2018,12,4,12,0,0.0,80.0,3.0,16.1,80.0,77.37,59.22
2018,12,4,12,15,0.0,86.5,2.7,16.05,86.5,83.69,64.48
2018,12,4,12,30,0.0,93.0,2.4,16.0,93.0,90.19,69.89
2018,12,4,12,45,0.0,90.0,2.1,15.95,90.0,87.22,67.47
2018,12,4,13,0,0.0,87.0,1.8,15.9,87.0,84.26,65.07
2018,12,4,13,15,0.0,82.5,1.7,15.65,82.5,79.8,61.5
2018,12,4,13,30,0.0,78.0,1.6,15.4,78.0,75.43,57.99
2018,12,4,13,45,0.0,74.5,1.45,15.2,74.5,72.03,55.28
2018,12,4,14,0,0.0,71.0,1.3,15.0,71.0,68.64,52.56
2018,12,4,14,15,0.0,66.0,1.35,14.65,66.0,63.79,48.64
2018,12,4,14,30,0.0,61.0,1.4,14.3,61.0,58.95,44.68
2018,12,4,14,45,0.0,62.5,1.4,14.0,62.5,60.41,46.0
2018,12,4,15,0,0.0,64.0,1.4,13.7,64.0,62.26,47.61
2018,12,4,15,15,0.0,53.5,1.4,13.7,53.5,51.71,38.56
2018,12,4,15,30,0.0,43.0,1.4,13.7,43.0,41.53,29.74
2018,12,4,15,45,0.0,34.0,1.5,12.8,34.0,32.83,22.17
2018,12,4,16,0,0.0,25.0,1.6,11.9,25.0,24.13,14.48
2018,12,4,16,15,9.0,17.5,1.6,11.55,18.0,20.09,9.58
2018,12,4,16,30,18.0,10.0,1.6,11.2,11.0,16.47,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.9,5.5,7.22,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,6,45,1.5,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,5,7,0,3.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,7,15,3.0,3.0,1.75,10.8,3.0,2.95,0.0
2018,12,5,7,30,3.0,6.0,1.8,11.0,6.0,5.83,0.0
2018,12,5,7,45,4.5,19.5,1.85,11.25,20.0,19.04,9.4
2018,12,5,8,0,6.0,33.0,1.9,11.5,34.0,32.47,21.38
2018,12,5,8,15,18.5,57.0,1.95,11.75,61.0,57.7,42.62
2018,12,5,8,30,31.0,81.0,2.0,12.0,88.0,84.55,65.3
2018,12,5,8,45,19.5,69.5,2.1,12.25,74.0,72.48,55.85
2018,12,5,9,0,8.0,58.0,2.2,12.5,60.0,58.4,44.35
2018,12,5,9,15,4.0,54.5,2.2,12.95,55.5,54.01,40.67
2018,12,5,9,30,0.0,51.0,2.2,13.4,51.0,49.27,36.59
2018,12,5,9,45,45.5,89.0,2.25,13.8,107.5,106.6,84.78
2018,12,5,10,0,91.0,127.0,2.3,14.2,164.0,170.39,137.75
2018,12,5,10,15,255.0,138.0,2.25,14.55,251.0,269.64,219.39
2018,12,5,10,30,419.0,149.0,2.2,14.9,338.0,380.84,308.83
2018,12,5,10,45,552.5,129.0,2.2,15.25,388.5,449.68,363.77
2018,12,5,11,0,686.0,109.0,2.2,15.6,439.0,521.62,420.54
2018,12,5,11,15,454.5,156.5,2.15,15.75,377.0,447.0,360.49
2018,12,5,11,30,223.0,204.0,2.1,15.9,315.0,352.64,283.99
2018,12,5,11,45,174.5,211.5,2.0,16.05,299.0,334.57,269.2
2018,12,5,12,0,126.0,219.0,1.9,16.2,283.0,314.71,252.47
2018,12,5,12,15,252.5,200.0,1.8,16.25,326.0,385.97,310.86
2018,12,5,12,30,379.0,181.0,1.7,16.3,369.0,451.36,363.21
2018,12,5,12,45,306.5,192.5,1.6,16.35,342.5,418.09,335.7
2018,12,5,13,0,234.0,204.0,1.5,16.4,316.0,383.99,307.99
2018,12,5,13,15,183.5,196.5,1.4,16.25,282.0,335.07,269.51
2018,12,5,13,30,133.0,189.0,1.3,16.1,248.0,293.7,236.46
2018,12,5,13,45,119.5,174.0,1.2,15.95,225.0,267.73,216.09
2018,12,5,14,0,106.0,159.0,1.1,15.8,202.0,241.65,195.37
2018,12,5,14,15,67.0,139.5,1.05,15.55,166.0,187.94,151.77
2018,12,5,14,30,28.0,120.0,1.0,15.3,130.0,142.78,114.5
2018,12,5,14,45,23.5,94.5,0.95,15.1,102.0,111.46,88.77
2018,12,5,15,0,19.0,69.0,0.9,14.9,74.0,80.48,62.88
2018,12,5,15,15,24.5,62.0,0.9,14.9,67.5,75.7,58.76
2018,12,5,15,30,30.0,55.0,0.9,14.9,61.0,70.63,54.12
2018,12,5,15,45,22.5,43.5,0.9,14.15,47.5,54.34,39.99
2018,12,5,16,0,15.0,32.0,0.9,13.4,34.0,38.47,26.1
2018,12,5,16,15,13.5,22.0,0.95,13.05,23.5,26.91,14.58
2018,12,5,16,30,12.0,12.0,1.0,12.7,13.0,15.25,0.0
2018,12,5,16,45,6.0,6.0,1.05,12.4,6.5,7.44,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,7,15,119.5,11.0,1.3,8.7,18.0,10.81,0.0
2018,12,6,7,30,239.0,22.0,1.5,9.2,36.0,17.96,0.0
2018,12,6,7,45,339.0,30.5,1.7,9.7,68.5,43.17,19.55
2018,12,6,8,0,439.0,39.0,1.9,10.2,101.0,80.15,43.42
2018,12,6,8,15,308.0,56.5,1.9,10.65,107.0,100.66,66.29
2018,12,6,8,30,177.0,74.0,1.9,11.1,113.0,107.69,79.16
2018,12,6,8,45,113.5,90.0,1.9,11.6,117.0,116.38,90.0
2018,12,6,9,0,50.0,106.0,1.9,12.1,121.0,118.3,94.08
2018,12,6,9,15,162.0,115.0,1.85,12.6,171.0,169.17,134.81
2018,12,6,9,30,274.0,124.0,1.8,13.1,221.0,230.29,184.49
2018,12,6,9,45,536.5,96.0,1.8,13.65,307.0,328.35,263.08
2018,12,6,10,0,799.0,68.0,1.8,14.2,393.0,439.71,351.66
2018,12,6,10,15,812.0,70.0,1.7,14.65,417.5,476.79,381.54
2018,12,6,10,30,825.0,72.0,1.6,15.1,442.0,512.45,409.81
2018,12,6,10,45,833.0,74.0,1.55,15.5,460.0,543.72,434.19
2018,12,6,11,0,841.0,76.0,1.5,15.9,478.0,572.87,456.32
2018,12,6,11,15,846.0,76.5,1.4,16.2,489.0,596.3,473.52
2018,12,6,11,30,851.0,77.0,1.3,16.5,500.0,617.15,488.36
2018,12,6,11,45,852.5,77.5,1.25,16.8,503.5,633.09,499.63
2018,12,6,12,0,854.0,78.0,1.2,17.1,507.0,646.12,508.58
2018,12,6,12,15,852.0,78.0,1.2,17.25,503.0,653.35,513.92
2018,12,6,12,30,850.0,78.0,1.2,17.4,499.0,657.52,517.01
2018,12,6,12,45,844.5,77.0,1.15,17.5,487.5,655.18,515.02
2018,12,6,13,0,839.0,76.0,1.1,17.6,476.0,649.81,510.82
2018,12,6,13,15,829.5,75.0,1.15,17.6,457.5,638.84,503.61
2018,12,6,13,30,820.0,74.0,1.2,17.6,439.0,625.04,494.22
2018,12,6,13,45,805.5,72.5,1.25,17.6,414.0,604.8,479.86
2018,12,6,14,0,791.0,71.0,1.3,17.6,389.0,582.14,463.43
2018,12,6,14,15,770.0,68.5,1.3,17.45,358.0,552.22,441.06
2018,12,6,14,30,749.0,66.0,1.3,17.3,327.0,520.57,416.86
2018,12,6,14,45,718.5,63.0,1.25,17.15,291.5,481.64,386.11
2018,12,6,15,0,688.0,60.0,1.2,17.0,256.0,442.04,354.0
2018,12,6,15,15,642.5,55.5,1.2,17.0,217.0,396.0,315.84
2018,12,6,15,30,597.0,51.0,1.2,17.0,178.0,348.48,275.37
2018,12,6,15,45,526.5,44.5,0.95,15.95,138.5,289.71,225.39
2018,12,6,16,0,456.0,38.0,0.7,14.9,99.0,235.04,177.21
2018,12,6,16,15,335.5,29.0,0.75,14.6,65.0,165.5,111.23
2018,12,6,16,30,215.0,20.0,0.8,14.3,31.0,95.5,0.0
2018,12,6,16,45,107.5,10.0,0.8,13.95,15.5,37.39,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,7,15,62.5,10.0,0.75,9.15,13.5,9.83,0.0
2018,12,7,7,30,125.0,20.0,0.8,9.4,27.0,15.7,0.0
2018,12,7,7,45,164.0,34.0,0.85,9.65,51.5,37.36,19.56
2018,12,7,8,0,203.0,48.0,0.9,9.9,76.0,64.49,40.16
2018,12,7,8,15,314.5,57.5,1.05,10.35,117.5,101.77,66.9
2018,12,7,8,30,426.0,67.0,1.2,10.8,159.0,149.8,104.36
2018,12,7,8,45,526.0,68.0,1.3,11.25,204.5,197.94,144.03
2018,12,7,9,0,626.0,69.0,1.4,11.7,250.0,253.57,190.94
2018,12,7,9,15,658.5,73.0,1.35,12.1,285.0,297.51,229.96
2018,12,7,9,30,691.0,77.0,1.3,12.5,320.0,342.86,269.4
2018,12,7,9,45,609.0,98.0,1.2,12.9,326.0,359.21,285.67
2018,12,7,10,0,527.0,119.0,1.1,13.3,332.0,365.86,292.89
2018,12,7,10,15,553.5,121.0,1.0,13.95,357.0,402.58,322.22
2018,12,7,10,30,580.0,123.0,0.9,14.6,382.0,437.68,349.26
2018,12,7,10,45,613.5,121.0,0.8,15.2,404.5,472.35,375.36
2018,12,7,11,0,647.0,119.0,0.7,15.8,427.0,506.85,400.57
2018,12,7,11,15,752.0,98.0,0.65,16.3,464.0,562.98,442.34
2018,12,7,11,30,857.0,77.0,0.6,16.8,501.0,619.19,482.97
2018,12,7,11,45,866.5,75.5,0.5,17.25,507.0,635.2,492.61
2018,12,7,12,0,876.0,74.0,0.4,17.7,513.0,651.16,502.28
2018,12,7,12,15,875.0,73.5,0.55,17.9,509.0,658.53,509.45
2018,12,7,12,30,874.0,73.0,0.7,18.1,505.0,662.81,514.4
2018,12,7,12,45,870.5,71.5,0.8,18.3,493.5,661.18,514.46
2018,12,7,13,0,867.0,70.0,0.9,18.5,482.0,656.46,512.21
2018,12,7,13,15,857.5,69.5,0.95,18.45,463.5,645.92,505.54
2018,12,7,13,30,848.0,69.0,1.0,18.4,445.0,636.39,499.35
2018,12,7,13,45,834.0,67.5,1.05,18.4,420.0,616.22,485.26
2018,12,7,14,0,820.0,66.0,1.1,18.4,395.0,593.54,469.06
2018,12,7,14,15,799.0,63.5,1.05,18.2,363.5,563.18,446.33
2018,12,7,14,30,778.0,61.0,1.0,18.0,332.0,531.02,421.75
2018,12,7,14,45,747.5,58.5,0.95,17.8,296.0,492.08,391.36
