Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,7,15,19.5,6.0,1.1,9.45,6.5,0.0,0.0
2018,12,18,7,30,39.0,12.0,1.1,10.0,13.0,11.8,0.0
2018,12,18,7,45,73.5,27.0,1.1,10.55,33.5,25.02,8.79
2018,12,18,8,0,108.0,42.0,1.1,11.1,54.0,46.84,28.86
2018,12,18,8,15,153.5,56.0,1.15,11.7,81.5,72.46,48.61
2018,12,18,8,30,199.0,70.0,1.2,12.3,109.0,102.55,72.67
2018,12,18,8,45,297.0,78.0,1.25,12.85,150.0,143.61,104.71
2018,12,18,9,0,395.0,86.0,1.3,13.4,191.0,192.89,144.65
2018,12,18,9,15,539.5,78.0,1.25,13.9,243.5,250.15,190.68
2018,12,18,9,30,684.0,70.0,1.2,14.4,296.0,317.39,245.28
2018,12,18,9,45,747.0,66.5,1.15,14.9,335.5,367.36,287.05
2018,12,18,10,0,810.0,63.0,1.1,15.4,375.0,420.21,330.28
2018,12,18,10,15,825.0,64.5,1.1,15.8,400.5,458.38,361.76
2018,12,18,10,30,840.0,66.0,1.1,16.2,426.0,495.3,391.47
2018,12,18,10,45,850.0,67.5,1.05,16.55,445.5,526.4,415.79
2018,12,18,11,0,860.0,69.0,1.0,16.9,465.0,556.91,438.95
2018,12,18,11,15,865.5,69.5,1.1,17.1,477.0,581.55,458.63
2018,12,18,11,30,871.0,70.0,1.2,17.3,489.0,603.64,476.15
2018,12,18,11,45,873.5,70.0,1.25,17.5,494.0,620.64,489.32
2018,12,18,12,0,876.0,70.0,1.3,17.7,499.0,634.77,500.24
2018,12,18,12,15,874.0,69.5,1.35,17.7,495.5,642.49,506.75
2018,12,18,12,30,872.0,69.0,1.4,17.7,492.0,647.13,510.98
2018,12,18,12,45,844.5,73.5,1.45,17.7,476.5,641.38,507.13
2018,12,18,13,0,817.0,78.0,1.5,17.7,461.0,629.15,498.63
2018,12,18,13,15,830.5,72.0,1.55,17.65,449.0,628.65,499.35
2018,12,18,13,30,844.0,66.0,1.6,17.6,437.0,621.12,494.76
2018,12,18,13,45,829.0,65.0,1.65,17.6,413.0,605.91,483.68
2018,12,18,14,0,814.0,64.0,1.7,17.6,389.0,584.39,467.78
2018,12,18,14,15,794.5,62.0,1.65,17.4,359.0,556.71,446.7
2018,12,18,14,30,775.0,60.0,1.6,17.2,329.0,527.13,423.7
2018,12,18,14,45,746.5,57.5,1.55,17.05,294.5,490.34,394.46
2018,12,18,15,0,718.0,55.0,1.5,16.9,260.0,452.65,363.71
2018,12,18,15,15,656.5,53.0,1.5,16.9,219.5,398.57,319.21
2018,12,18,15,30,595.0,51.0,1.5,16.9,179.0,349.5,277.46
2018,12,18,15,45,524.5,44.0,1.15,15.6,139.5,290.63,227.52
2018,12,18,16,0,454.0,37.0,0.8,14.3,100.0,235.75,179.43
2018,12,18,16,15,360.0,29.0,0.85,13.9,68.0,176.34,122.97
2018,12,18,16,30,266.0,21.0,0.9,13.5,36.0,115.41,0.0
2018,12,18,16,45,133.0,10.5,0.95,13.1,18.0,45.48,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,7,15,49.5,5.5,0.65,11.25,7.0,0.0,0.0
2018,12,19,7,30,99.0,11.0,0.6,11.5,14.0,10.81,0.0
2018,12,19,7,45,119.0,16.5,0.6,11.8,26.0,15.64,2.32
2018,12,19,8,0,139.0,22.0,0.6,12.1,38.0,29.9,13.91
2018,12,19,8,15,102.5,30.5,0.7,12.55,45.0,41.83,25.13
2018,12,19,8,30,66.0,39.0,0.8,13.0,52.0,49.37,33.52
2018,12,19,8,45,33.5,49.0,0.9,13.4,55.5,54.96,40.04
2018,12,19,9,0,1.0,59.0,1.0,13.8,59.0,57.29,43.31
2018,12,19,9,15,1.5,69.5,1.1,14.25,70.0,67.7,52.1
2018,12,19,9,30,2.0,80.0,1.2,14.7,81.0,78.2,60.83
2018,12,19,9,45,6.5,88.0,1.35,15.1,90.5,87.89,68.78
2018,12,19,10,0,11.0,96.0,1.5,15.5,100.0,97.95,77.0
2018,12,19,10,15,12.0,106.0,1.65,15.8,111.0,108.71,85.8
2018,12,19,10,30,13.0,116.0,1.8,16.1,122.0,119.57,94.61
2018,12,19,10,45,29.0,148.0,1.9,16.4,161.5,163.7,130.76
2018,12,19,11,0,45.0,180.0,2.0,16.7,201.0,207.32,165.97
2018,12,19,11,15,34.5,173.5,2.1,16.9,190.0,195.84,156.34
2018,12,19,11,30,24.0,167.0,2.2,17.1,179.0,179.51,142.9
2018,12,19,11,45,17.0,163.5,2.3,17.35,172.0,172.18,136.74
2018,12,19,12,0,10.0,160.0,2.4,17.6,165.0,164.59,130.34
2018,12,19,12,15,20.0,166.5,2.4,17.65,176.5,178.12,141.55
2018,12,19,12,30,30.0,173.0,2.4,17.7,188.0,197.43,157.34
2018,12,19,12,45,48.5,177.0,2.35,17.8,200.0,214.75,171.67
2018,12,19,13,0,67.0,181.0,2.3,17.9,212.0,232.18,186.05
2018,12,19,13,15,65.5,177.0,2.2,17.85,206.5,227.56,182.4
2018,12,19,13,30,64.0,173.0,2.1,17.8,201.0,222.85,178.75
2018,12,19,13,45,63.5,162.0,2.0,17.8,188.5,210.62,169.08
2018,12,19,14,0,63.0,151.0,1.9,17.8,176.0,198.22,159.23
2018,12,19,14,15,134.0,143.5,1.7,17.6,191.5,239.5,193.95
2018,12,19,14,30,205.0,136.0,1.5,17.4,207.0,278.02,225.46
2018,12,19,14,45,326.0,109.0,1.3,17.15,208.5,317.35,257.43
2018,12,19,15,0,447.0,82.0,1.1,16.9,210.0,341.42,275.91
2018,12,19,15,15,376.0,75.0,1.1,16.9,172.0,285.67,229.73
2018,12,19,15,30,305.0,68.0,1.1,16.9,134.0,233.43,186.04
2018,12,19,15,45,157.0,56.5,0.85,15.9,90.0,139.41,108.81
2018,12,19,16,0,9.0,45.0,0.6,14.9,46.0,49.9,35.38
2018,12,19,16,15,18.5,29.5,0.65,14.55,31.0,38.55,24.08
2018,12,19,16,30,28.0,14.0,0.7,14.2,16.0,24.82,0.0
2018,12,19,16,45,14.0,7.0,0.7,13.8,8.0,10.6,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,9.7,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,12,20,7,45,22.0,16.5,1.25,10.05,19.0,15.75,2.92
2018,12,20,8,0,42.0,27.0,1.3,10.2,32.0,28.63,16.34
2018,12,20,8,15,21.0,42.5,1.3,10.55,45.0,43.45,30.21
2018,12,20,8,30,0.0,58.0,1.3,10.9,58.0,55.88,42.14
2018,12,20,8,45,3.5,74.5,1.35,11.2,75.5,72.71,56.62
2018,12,20,9,0,7.0,91.0,1.4,11.5,93.0,89.99,71.34
2018,12,20,9,15,16.0,105.5,1.35,11.9,110.5,107.42,85.88
2018,12,20,9,30,25.0,120.0,1.3,12.3,128.0,127.16,102.25
2018,12,20,9,45,17.0,123.5,1.25,12.75,129.0,127.15,102.15
2018,12,20,10,0,9.0,127.0,1.2,13.2,130.0,127.91,102.59
2018,12,20,10,15,5.0,125.0,1.2,13.55,126.5,124.4,99.44
2018,12,20,10,30,1.0,123.0,1.2,13.9,123.0,120.59,96.02
2018,12,20,10,45,10.0,137.0,1.15,14.25,141.5,139.48,111.47
2018,12,20,11,0,19.0,151.0,1.1,14.6,160.0,159.0,127.27
2018,12,20,11,15,36.5,167.5,1.1,14.75,185.0,190.6,153.01
2018,12,20,11,30,54.0,184.0,1.1,14.9,210.0,219.87,176.62
2018,12,20,11,45,59.0,194.5,1.1,15.05,223.0,235.79,189.19
2018,12,20,12,0,64.0,205.0,1.1,15.2,236.0,251.95,201.95
2018,12,20,12,15,82.0,203.5,1.0,15.25,243.0,263.31,211.16
2018,12,20,12,30,100.0,202.0,0.9,15.3,250.0,274.79,220.44
2018,12,20,12,45,193.5,197.0,0.85,15.35,288.0,338.22,271.9
2018,12,20,13,0,287.0,192.0,0.8,15.4,326.0,402.01,322.12
2018,12,20,13,15,255.5,188.5,0.7,15.35,305.0,378.12,302.58
2018,12,20,13,30,224.0,185.0,0.6,15.3,284.0,346.23,277.59
2018,12,20,13,45,231.0,173.5,0.5,15.2,270.5,344.08,276.13
2018,12,20,14,0,238.0,162.0,0.4,15.1,257.0,333.4,267.83
2018,12,20,14,15,206.5,151.5,0.35,14.95,229.5,292.4,235.6
2018,12,20,14,30,175.0,141.0,0.3,14.8,202.0,259.5,209.46
2018,12,20,14,45,142.0,128.0,0.25,14.6,174.0,223.64,180.57
2018,12,20,15,0,109.0,115.0,0.2,14.4,146.0,189.09,152.33
2018,12,20,15,15,92.0,99.5,0.2,14.4,123.0,160.93,129.02
2018,12,20,15,30,75.0,84.0,0.2,14.4,100.0,133.55,105.93
2018,12,20,15,45,58.5,67.5,0.25,14.0,78.5,100.44,77.98
2018,12,20,16,0,42.0,51.0,0.3,13.6,57.0,74.04,55.19
2018,12,20,16,15,29.5,34.5,0.35,13.45,38.0,49.74,32.88
2018,12,20,16,30,17.0,18.0,0.4,13.3,19.0,24.08,0.0
2018,12,20,16,45,8.5,9.0,0.4,13.15,9.5,11.11,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,7,15,73.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,12,21,7,30,146.0,14.0,0.6,12.5,18.0,13.76,0.0
2018,12,21,7,45,291.5,23.0,0.6,12.7,49.0,23.41,4.58
2018,12,21,8,0,437.0,32.0,0.6,12.9,80.0,58.54,26.91
2018,12,21,8,15,516.5,38.0,0.7,13.2,118.5,97.22,53.18
2018,12,21,8,30,596.0,44.0,0.8,13.5,157.0,143.94,89.46
2018,12,21,8,45,427.0,56.0,0.95,13.8,146.5,149.09,103.55
2018,12,21,9,0,258.0,68.0,1.1,14.1,136.0,137.09,102.07
2018,12,21,9,15,351.5,83.5,1.15,14.35,190.5,194.08,148.88
2018,12,21,9,30,445.0,99.0,1.2,14.6,245.0,258.75,201.91
2018,12,21,9,45,332.5,112.5,1.25,14.85,227.5,248.15,196.8
2018,12,21,10,0,220.0,126.0,1.3,15.1,210.0,224.6,179.9
2018,12,21,10,15,134.0,143.5,1.4,15.35,195.5,208.4,167.53
2018,12,21,10,30,48.0,161.0,1.5,15.6,181.0,185.4,148.59
2018,12,21,10,45,38.5,165.5,1.6,15.85,182.0,186.89,149.69
2018,12,21,11,0,29.0,170.0,1.7,16.1,183.0,187.78,150.13
2018,12,21,11,15,79.0,183.5,1.75,16.35,221.0,232.09,186.44
2018,12,21,11,30,129.0,197.0,1.8,16.6,259.0,284.01,228.28
2018,12,21,11,45,446.0,147.5,1.85,16.8,365.0,441.17,356.03
2018,12,21,12,0,763.0,98.0,1.9,17.0,471.0,597.7,477.92
2018,12,21,12,15,472.5,147.5,1.95,17.05,378.0,471.81,378.6
2018,12,21,12,30,182.0,197.0,2.0,17.1,285.0,328.82,263.93
2018,12,21,12,45,156.0,196.0,2.1,17.15,270.5,312.64,251.62
2018,12,21,13,0,130.0,195.0,2.2,17.2,256.0,295.92,238.17
2018,12,21,13,15,145.0,187.0,2.15,17.15,252.5,297.45,240.01
2018,12,21,13,30,160.0,179.0,2.1,17.1,249.0,298.31,241.23
2018,12,21,13,45,258.5,151.5,2.1,17.0,258.0,335.91,273.29
2018,12,21,14,0,357.0,124.0,2.1,16.9,267.0,371.06,302.74
2018,12,21,14,15,348.0,124.5,2.0,16.7,255.5,361.13,294.43
2018,12,21,14,30,339.0,125.0,1.9,16.5,244.0,342.44,279.34
2018,12,21,14,45,321.0,112.0,1.85,16.3,215.5,318.46,259.75
2018,12,21,15,0,303.0,99.0,1.8,16.1,187.0,286.36,233.33
2018,12,21,15,15,321.0,85.5,1.8,16.1,166.5,271.58,220.32
2018,12,21,15,30,339.0,72.0,1.8,16.1,146.0,254.66,204.61
2018,12,21,15,45,242.0,56.5,1.4,14.6,104.0,183.65,145.4
2018,12,21,16,0,145.0,41.0,1.0,13.1,62.0,111.27,84.9
2018,12,21,16,15,103.0,28.5,1.05,12.65,41.0,76.88,53.31
2018,12,21,16,30,61.0,16.0,1.1,12.2,20.0,41.24,3.33
2018,12,21,16,45,37.5,9.0,1.15,11.75,11.0,18.9,0.0
2018,12,21,17,0,14.0,2.0,1.2,11.3,2.0,0.0,0.0
2018,12,21,17,15,7.0,1.0,1.25,11.2,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.7,8.3,8.5,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.7,8.6,17.0,12.78,0.0
2018,12,22,7,45,276.5,23.0,0.7,8.9,47.0,22.7,4.07
2018,12,22,8,0,401.0,33.0,0.7,9.2,77.0,56.45,26.96
2018,12,22,8,15,515.5,38.0,0.8,9.7,119.5,96.22,53.16
2018,12,22,8,30,630.0,43.0,0.9,10.2,162.0,147.55,92.1
2018,12,22,8,45,577.0,56.0,1.0,10.7,184.0,180.33,124.93
2018,12,22,9,0,524.0,69.0,1.1,11.2,206.0,207.91,153.53
2018,12,22,9,15,536.0,79.0,1.1,11.6,237.0,246.57,188.64
2018,12,22,9,30,548.0,89.0,1.1,12.0,268.0,285.29,223.1
2018,12,22,9,45,666.0,79.5,1.1,12.45,318.5,345.13,272.39
2018,12,22,10,0,784.0,70.0,1.1,12.9,369.0,412.09,326.77
2018,12,22,10,15,820.5,68.0,1.0,13.25,400.0,455.84,362.32
2018,12,22,10,30,857.0,66.0,0.9,13.6,431.0,499.76,397.03
2018,12,22,10,45,865.0,68.0,0.85,13.9,450.5,531.18,421.68
2018,12,22,11,0,873.0,70.0,0.8,14.2,470.0,561.85,445.07
2018,12,22,11,15,850.5,76.5,0.8,14.35,475.0,579.83,458.92
2018,12,22,11,30,828.0,83.0,0.8,14.5,480.0,592.13,468.36
2018,12,22,11,45,725.0,106.0,0.8,14.65,456.5,570.86,451.99
2018,12,22,12,0,622.0,129.0,0.8,14.8,433.0,542.42,430.28
2018,12,22,12,15,547.5,147.0,0.85,15.0,413.5,519.07,412.75
2018,12,22,12,30,473.0,165.0,0.9,15.2,394.0,495.83,394.8
2018,12,22,12,45,467.5,161.0,1.0,15.45,384.0,490.99,392.01
2018,12,22,13,0,462.0,157.0,1.1,15.7,374.0,484.37,387.59
2018,12,22,13,15,412.5,159.5,1.1,15.75,348.0,454.77,364.68
2018,12,22,13,30,363.0,162.0,1.1,15.8,322.0,416.32,335.08
2018,12,22,13,45,398.5,146.5,1.15,15.85,313.5,426.68,344.19
2018,12,22,14,0,434.0,131.0,1.2,15.9,305.0,426.66,344.95
2018,12,22,14,15,260.5,127.5,1.15,15.7,230.0,303.96,247.12
2018,12,22,14,30,87.0,124.0,1.1,15.5,155.0,188.25,152.26
2018,12,22,14,45,76.0,112.0,1.05,15.3,137.0,161.0,130.27
2018,12,22,15,0,65.0,100.0,1.0,15.1,119.0,140.89,113.51
2018,12,22,15,15,43.5,82.5,1.0,15.1,94.5,109.28,86.83
2018,12,22,15,30,22.0,65.0,1.0,15.1,70.0,78.77,60.88
2018,12,22,15,45,17.5,52.0,0.95,13.75,55.5,62.37,46.92
2018,12,22,16,0,13.0,39.0,0.9,12.4,41.0,46.11,32.81
2018,12,22,16,15,17.0,27.5,0.95,12.0,29.0,34.91,21.89
2018,12,22,16,30,21.0,16.0,1.0,11.6,17.0,25.41,1.5
2018,12,22,16,45,19.0,9.5,1.0,11.25,9.5,14.46,0.0
2018,12,22,17,0,17.0,3.0,1.0,10.9,2.0,0.0,0.0
2018,12,22,17,15,8.5,1.5,1.0,10.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,7,15,24.5,5.5,0.55,9.15,6.0,0.0,0.0
2018,12,23,7,30,49.0,11.0,0.5,9.5,12.0,10.81,0.0
2018,12,23,7,45,93.5,25.0,0.5,9.9,33.0,22.49,4.37
2018,12,23,8,0,138.0,39.0,0.5,10.3,54.0,44.76,26.14
2018,12,23,8,15,177.0,53.0,0.45,10.75,80.5,70.75,46.26
2018,12,23,8,30,216.0,67.0,0.4,11.2,107.0,100.57,70.24
2018,12,23,8,45,276.5,77.5,0.4,11.65,141.5,136.12,98.99
2018,12,23,9,0,337.0,88.0,0.4,12.1,176.0,176.55,132.43
2018,12,23,9,15,368.5,98.0,0.5,12.6,207.0,212.71,163.54
2018,12,23,9,30,400.0,108.0,0.6,13.1,238.0,250.99,196.17
2018,12,23,9,45,263.0,128.5,0.7,13.6,217.5,233.77,185.8
2018,12,23,10,0,126.0,149.0,0.8,14.1,197.0,204.84,164.21
2018,12,23,10,15,241.5,153.5,1.0,14.55,253.5,271.37,218.29
2018,12,23,10,30,357.0,158.0,1.2,15.0,310.0,342.28,275.12
2018,12,23,10,45,434.5,150.5,1.45,15.5,344.0,391.74,314.8
2018,12,23,11,0,512.0,143.0,1.7,16.0,378.0,440.02,353.52
2018,12,23,11,15,643.0,115.0,1.75,16.2,418.0,502.37,403.12
2018,12,23,11,30,774.0,87.0,1.8,16.4,458.0,563.79,451.42
2018,12,23,11,45,820.5,76.0,1.85,16.6,473.5,594.9,475.58
2018,12,23,12,0,867.0,65.0,1.9,16.8,489.0,621.34,496.37
2018,12,23,12,15,725.5,100.0,1.9,16.85,453.5,584.78,467.33
2018,12,23,12,30,584.0,135.0,1.9,16.9,418.0,537.87,430.57
2018,12,23,12,45,527.5,145.0,1.95,17.0,397.0,512.38,411.24
2018,12,23,13,0,471.0,155.0,2.0,17.1,376.0,488.07,392.31
2018,12,23,13,15,547.5,132.5,2.0,17.05,381.0,512.15,412.56
2018,12,23,13,30,624.0,110.0,2.0,17.0,386.0,537.1,432.83
2018,12,23,13,45,681.5,92.5,2.0,16.95,379.0,548.12,442.09
2018,12,23,14,0,739.0,75.0,2.0,16.9,372.0,552.59,446.29
2018,12,23,14,15,652.5,81.5,1.9,16.65,329.5,498.65,403.87
2018,12,23,14,30,566.0,88.0,1.8,16.4,287.0,443.33,360.13
2018,12,23,14,45,514.0,84.5,1.7,16.15,251.5,397.56,323.55
2018,12,23,15,0,462.0,81.0,1.6,15.9,216.0,352.64,286.85
2018,12,23,15,15,384.0,77.5,1.6,15.9,179.0,294.08,238.43
2018,12,23,15,30,306.0,74.0,1.6,15.9,142.0,242.39,194.78
2018,12,23,15,45,345.0,57.5,1.25,14.45,119.5,229.89,182.5
2018,12,23,16,0,384.0,41.0,0.9,13.0,97.0,215.44,166.53
2018,12,23,16,15,294.5,31.5,0.9,12.6,66.0,158.13,113.91
2018,12,23,16,30,205.0,22.0,0.9,12.2,35.0,100.9,26.79
2018,12,23,16,45,114.0,12.5,0.95,11.8,18.5,43.18,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.25,10.25,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.3,10.8,5.0,4.91,0.0
2018,12,24,7,45,8.0,10.0,1.4,11.35,10.0,9.8,0.0
2018,12,24,8,0,0.0,15.0,1.5,11.9,15.0,14.47,6.01
2018,12,24,8,15,9.0,23.5,1.65,12.3,25.0,23.87,14.03
2018,12,24,8,30,18.0,32.0,1.8,12.7,35.0,34.04,22.54
2018,12,24,8,45,21.5,46.0,1.95,13.1,50.5,49.26,35.62
2018,12,24,9,0,25.0,60.0,2.1,13.5,66.0,64.9,49.05
2018,12,24,9,15,80.0,83.5,2.2,13.85,108.5,107.24,83.7
2018,12,24,9,30,135.0,107.0,2.3,14.2,151.0,153.73,122.04
2018,12,24,9,45,68.0,99.0,2.35,14.6,121.0,125.83,100.07
2018,12,24,10,0,1.0,91.0,2.4,15.0,91.0,88.71,69.45
2018,12,24,10,15,101.5,130.0,2.5,15.3,173.0,179.02,144.45
2018,12,24,10,30,202.0,169.0,2.6,15.6,255.0,273.17,221.22
2018,12,24,10,45,158.5,163.0,2.75,15.9,232.5,250.99,203.11
2018,12,24,11,0,115.0,157.0,2.9,16.2,210.0,225.75,182.46
2018,12,24,11,15,62.5,150.5,3.0,16.35,179.5,187.49,150.77
2018,12,24,11,30,10.0,144.0,3.1,16.5,149.0,147.47,117.11
2018,12,24,11,45,34.0,168.0,3.2,16.6,184.5,191.7,153.66
2018,12,24,12,0,58.0,192.0,3.3,16.7,220.0,233.74,187.99
2018,12,24,12,15,31.0,154.0,3.3,16.6,169.0,176.58,141.25
2018,12,24,12,30,4.0,116.0,3.3,16.5,118.0,116.01,91.18
2018,12,24,12,45,4.5,121.5,3.35,16.35,123.5,122.09,96.39
2018,12,24,13,0,5.0,127.0,3.4,16.2,129.0,128.28,101.62
2018,12,24,13,15,6.5,121.5,3.3,15.95,124.5,123.8,98.14
2018,12,24,13,30,8.0,116.0,3.2,15.7,120.0,119.31,94.66
2018,12,24,13,45,25.0,124.5,3.05,15.45,135.0,143.88,115.64
2018,12,24,14,0,42.0,133.0,2.9,15.2,150.0,164.49,133.22
2018,12,24,14,15,59.5,106.0,2.85,15.05,128.0,144.89,117.58
2018,12,24,14,30,77.0,79.0,2.8,14.9,106.0,130.25,105.9
2018,12,24,14,45,41.0,58.0,2.75,14.8,72.0,85.31,67.56
2018,12,24,15,0,5.0,37.0,2.7,14.7,38.0,38.37,27.21
2018,12,24,15,15,2.5,25.0,2.7,14.7,25.5,25.37,16.06
2018,12,24,15,30,0.0,13.0,2.7,14.7,13.0,12.53,5.03
2018,12,24,15,45,0.0,10.5,2.8,14.5,10.5,10.12,2.91
2018,12,24,16,0,0.0,8.0,2.9,14.3,8.0,7.71,0.77
2018,12,24,16,15,5.0,6.0,3.1,14.3,6.5,7.61,0.34
2018,12,24,16,30,10.0,4.0,3.3,14.3,5.0,8.55,0.0
2018,12,24,16,45,10.0,3.0,3.5,14.25,3.5,5.67,0.0
2018,12,24,17,0,10.0,2.0,3.7,14.2,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.65,14.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,7,15,13.0,1.5,1.4,7.35,2.0,0.0,0.0
2018,12,25,7,30,26.0,3.0,1.5,8.0,4.0,2.95,0.0
2018,12,25,7,45,13.0,4.5,1.6,8.6,5.0,4.12,0.0
2018,12,25,8,0,0.0,6.0,1.7,9.2,6.0,5.78,0.0
2018,12,25,8,15,71.0,14.5,1.9,9.75,27.5,21.77,9.76
2018,12,25,8,30,142.0,23.0,2.1,10.3,49.0,45.6,27.25
2018,12,25,8,45,427.5,36.5,2.25,10.85,142.0,126.94,86.24
2018,12,25,9,0,713.0,50.0,2.4,11.4,235.0,235.22,170.58
2018,12,25,9,15,744.0,54.0,2.55,11.85,272.0,281.82,213.15
2018,12,25,9,30,775.0,58.0,2.7,12.3,309.0,329.69,256.48
2018,12,25,9,45,795.5,61.0,2.85,12.8,341.5,373.39,295.79
2018,12,25,10,0,816.0,64.0,3.0,13.3,374.0,416.83,333.96
2018,12,25,10,15,833.5,65.5,3.2,13.6,401.0,456.77,368.82
2018,12,25,10,30,851.0,67.0,3.4,13.9,428.0,495.66,402.08
2018,12,25,10,45,864.5,67.5,3.55,14.2,449.0,528.43,429.82
2018,12,25,11,0,878.0,68.0,3.7,14.5,470.0,560.73,456.6
2018,12,25,11,15,886.0,68.5,3.8,14.7,484.0,587.85,478.91
2018,12,25,11,30,894.0,69.0,3.9,14.9,498.0,612.49,498.94
2018,12,25,11,45,898.5,68.5,4.0,15.05,504.0,631.24,514.27
2018,12,25,12,0,903.0,68.0,4.1,15.2,510.0,647.1,527.18
2018,12,25,12,15,903.5,68.0,4.1,15.3,509.0,657.98,535.92
2018,12,25,12,30,904.0,68.0,4.1,15.4,508.0,665.73,542.15
2018,12,25,12,45,898.5,68.0,4.15,15.5,498.5,666.43,543.03
2018,12,25,13,0,893.0,68.0,4.2,15.6,489.0,663.94,541.41
2018,12,25,13,15,885.5,67.5,4.2,15.6,472.5,656.45,535.95
2018,12,25,13,30,878.0,67.0,4.2,15.6,456.0,645.94,528.07
2018,12,25,13,45,867.5,65.0,4.2,15.6,433.0,628.85,515.0
2018,12,25,14,0,857.0,63.0,4.2,15.6,410.0,609.02,499.57
2018,12,25,14,15,838.5,61.5,4.05,15.45,380.5,586.2,481.2
2018,12,25,14,30,820.0,60.0,3.9,15.3,351.0,557.4,457.87
2018,12,25,14,45,792.5,57.5,3.75,15.15,315.5,520.53,427.62
2018,12,25,15,0,765.0,55.0,3.6,15.0,280.0,482.5,395.68
2018,12,25,15,15,724.5,51.5,3.6,15.0,241.0,435.96,356.05
2018,12,25,15,30,684.0,48.0,3.6,15.0,202.0,389.74,315.49
2018,12,25,15,45,620.5,43.5,2.95,13.8,161.5,333.1,266.05
2018,12,25,16,0,557.0,39.0,2.3,12.6,121.0,279.11,217.37
2018,12,25,16,15,424.0,32.0,2.2,12.05,82.5,205.92,150.97
2018,12,25,16,30,291.0,25.0,2.1,11.5,44.0,132.35,49.43
2018,12,25,16,45,159.0,14.0,1.95,10.95,23.0,57.35,0.0
2018,12,25,17,0,27.0,3.0,1.8,10.4,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.8,10.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,7,15,42.5,5.5,1.15,7.2,6.5,0.0,0.0
2018,12,26,7,30,85.0,11.0,1.1,7.8,13.0,10.81,0.0
2018,12,26,7,45,172.0,23.5,1.05,8.4,38.0,20.09,2.15
2018,12,26,8,0,259.0,36.0,1.0,9.0,63.0,47.85,24.9
2018,12,26,8,15,316.0,46.0,1.2,9.65,94.0,78.41,46.91
2018,12,26,8,30,373.0,56.0,1.4,10.3,125.0,114.35,75.26
2018,12,26,8,45,391.0,67.0,1.6,10.95,154.5,148.34,105.24
2018,12,26,9,0,409.0,78.0,1.8,11.6,184.0,183.54,136.86
2018,12,26,9,15,277.5,102.5,2.05,11.95,179.0,186.63,145.72
2018,12,26,9,30,146.0,127.0,2.3,12.3,174.0,177.29,142.11
2018,12,26,9,45,163.0,142.0,2.55,12.65,199.5,205.78,166.33
2018,12,26,10,0,180.0,157.0,2.8,13.0,225.0,235.42,191.21
2018,12,26,10,15,344.0,143.0,2.9,13.25,285.0,306.72,249.89
2018,12,26,10,30,508.0,129.0,3.0,13.5,345.0,389.7,317.83
2018,12,26,10,45,628.5,111.0,3.1,13.75,390.5,453.24,369.81
2018,12,26,11,0,749.0,93.0,3.2,14.0,436.0,519.11,423.26
2018,12,26,11,15,767.0,92.5,3.15,14.1,452.5,547.34,446.02
2018,12,26,11,30,785.0,92.0,3.1,14.2,469.0,574.91,468.05
2018,12,26,11,45,841.5,81.0,3.0,14.35,489.5,612.76,497.84
2018,12,26,12,0,898.0,70.0,2.9,14.5,510.0,646.21,523.89
2018,12,26,12,15,893.0,71.0,2.9,14.6,507.5,654.77,530.56
2018,12,26,12,30,888.0,72.0,2.9,14.7,505.0,660.15,534.88
2018,12,26,12,45,879.5,74.0,2.85,14.75,496.0,661.23,535.69
2018,12,26,13,0,871.0,76.0,2.8,14.8,487.0,662.86,536.72
2018,12,26,13,15,862.0,75.5,2.8,14.75,470.5,654.7,530.9
2018,12,26,13,30,853.0,75.0,2.8,14.7,454.0,643.56,522.75
2018,12,26,13,45,838.0,73.5,2.8,14.65,430.0,624.6,508.51
2018,12,26,14,0,823.0,72.0,2.8,14.6,406.0,603.06,492.06
2018,12,26,14,15,802.0,70.0,2.65,14.35,376.0,574.93,470.0
2018,12,26,14,30,781.0,68.0,2.5,14.1,346.0,544.85,445.99
2018,12,26,14,45,740.0,66.5,2.35,13.9,309.0,502.43,411.61
2018,12,26,15,0,699.0,65.0,2.2,13.7,272.0,462.51,378.41
2018,12,26,15,15,588.0,65.5,2.2,13.7,223.0,387.2,316.34
2018,12,26,15,30,477.0,66.0,2.2,13.7,174.0,316.46,256.93
2018,12,26,15,45,443.5,56.0,1.7,12.45,140.5,274.08,219.8
2018,12,26,16,0,410.0,46.0,1.2,11.2,107.0,232.97,182.32
2018,12,26,16,15,322.0,36.0,1.2,10.7,74.5,174.01,128.54
2018,12,26,16,30,234.0,26.0,1.2,10.2,42.0,116.11,48.2
2018,12,26,16,45,126.5,14.0,1.2,9.75,22.0,48.66,0.0
2018,12,26,17,0,19.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,12,26,17,15,9.5,1.0,1.25,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,27,7,15,49.0,5.5,2.25,6.2,6.5,0.0,0.0
2018,12,27,7,30,98.0,11.0,2.5,6.9,13.0,10.81,0.0
2018,12,27,7,45,173.0,23.0,2.8,7.6,37.0,19.37,1.24
2018,12,27,8,0,248.0,35.0,3.1,8.3,61.0,45.9,23.74
2018,12,27,8,15,414.0,40.0,3.4,8.9,106.5,83.32,47.03
2018,12,27,8,30,580.0,45.0,3.7,9.5,152.0,136.45,85.22
2018,12,27,8,45,670.0,45.5,4.05,10.05,197.0,185.5,126.25
2018,12,27,9,0,760.0,46.0,4.4,10.6,242.0,241.36,175.0
2018,12,27,9,15,789.0,49.0,4.6,11.05,279.0,288.46,219.09
2018,12,27,9,30,818.0,52.0,4.8,11.5,316.0,336.35,263.46
2018,12,27,9,45,836.5,55.0,5.05,11.95,349.0,380.83,304.53
2018,12,27,10,0,855.0,58.0,5.3,12.4,382.0,424.82,344.31
2018,12,27,10,15,873.0,59.5,5.45,12.7,410.5,466.19,381.17
2018,12,27,10,30,891.0,61.0,5.6,13.0,439.0,506.45,416.34
2018,12,27,10,45,903.0,61.5,5.7,13.3,460.0,541.11,446.23
2018,12,27,11,0,915.0,62.0,5.8,13.6,481.0,573.78,473.92
2018,12,27,11,15,921.5,62.5,5.85,13.75,495.0,601.08,496.99
2018,12,27,11,30,928.0,63.0,5.9,13.9,509.0,625.74,517.56
2018,12,27,11,45,931.5,62.5,5.95,14.05,515.0,644.65,533.32
2018,12,27,12,0,935.0,62.0,6.0,14.2,521.0,660.52,546.48
2018,12,27,12,15,933.5,62.5,6.0,14.25,519.5,671.22,555.42
2018,12,27,12,30,932.0,63.0,6.0,14.3,518.0,678.66,561.68
2018,12,27,12,45,927.5,62.5,6.0,14.35,508.5,679.72,562.87
2018,12,27,13,0,923.0,62.0,6.0,14.4,499.0,677.49,561.37
2018,12,27,13,15,915.0,62.0,5.95,14.35,482.5,670.33,556.01
2018,12,27,13,30,907.0,62.0,5.9,14.3,466.0,660.04,548.05
2018,12,27,13,45,895.0,61.0,5.85,14.2,442.5,643.03,534.73
2018,12,27,14,0,883.0,60.0,5.8,14.1,419.0,623.23,518.97
2018,12,27,14,15,865.5,58.0,5.65,13.95,389.0,596.3,497.06
2018,12,27,14,30,848.0,56.0,5.5,13.8,359.0,567.17,472.95
2018,12,27,14,45,822.5,53.5,5.4,13.6,323.5,534.64,445.61
2018,12,27,15,0,797.0,51.0,5.3,13.4,288.0,497.0,413.48
2018,12,27,15,15,758.5,48.5,5.3,13.4,249.0,451.79,374.09
2018,12,27,15,30,720.0,46.0,5.3,13.4,210.0,406.66,333.6
2018,12,27,15,45,659.0,41.5,4.8,12.5,169.0,349.89,283.0
2018,12,27,16,0,598.0,37.0,4.3,11.6,128.0,295.64,233.16
2018,12,27,16,15,494.5,30.5,4.2,11.15,89.5,227.02,169.19
2018,12,27,16,30,391.0,24.0,4.1,10.7,51.0,161.16,74.35
2018,12,27,16,45,213.0,14.0,3.95,10.25,27.0,72.9,0.0
2018,12,27,17,0,35.0,4.0,3.8,9.8,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.75,9.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
